Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,16,0,761.0,105.0,2.1,24.3,515.0,517.34,396.85
2018,4,23,16,15,731.0,100.5,2.15,23.7,463.0,453.76,347.93
2018,4,23,16,30,701.0,96.0,2.2,23.1,411.0,392.19,298.73
2018,4,23,16,45,661.5,90.5,2.3,22.45,358.5,328.54,246.48
2018,4,23,17,0,622.0,85.0,2.4,21.8,306.0,268.64,195.83
2018,4,23,17,15,568.0,78.5,2.35,20.75,255.0,208.52,145.17
2018,4,23,17,30,514.0,72.0,2.3,19.7,204.0,154.66,100.56
2018,4,23,17,45,434.0,62.5,2.3,18.65,156.5,101.92,61.03
2018,4,23,18,0,354.0,53.0,2.3,17.6,109.0,57.41,33.29
2018,4,23,18,15,243.0,38.5,2.35,16.9,70.5,30.02,19.33
2018,4,23,18,30,132.0,24.0,2.4,16.2,32.0,18.95,0.0
2018,4,23,18,45,66.0,12.0,2.5,15.5,16.0,10.91,0.0
2018,4,23,19,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,2.45,12.95,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,2.0,12.05,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.55,11.25,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.25,9.8,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,24,5,15,26.0,5.5,1.3,9.9,6.0,0.0,0.0
2018,4,24,5,30,52.0,11.0,1.5,10.4,12.0,10.01,0.0
2018,4,24,5,45,118.5,23.5,1.7,10.95,35.0,18.4,5.6
2018,4,24,6,0,185.0,36.0,1.9,11.5,58.0,27.77,18.38
2018,4,24,6,15,218.5,50.0,1.9,12.0,88.5,53.2,32.88
2018,4,24,6,30,252.0,64.0,1.9,12.5,119.0,86.31,57.06
2018,4,24,6,45,196.0,88.0,1.95,13.0,138.0,114.92,84.15
2018,4,24,7,0,140.0,112.0,2.0,13.5,157.0,135.44,104.71
2018,4,24,7,15,164.5,136.0,1.95,14.05,197.5,174.79,137.74
2018,4,24,7,30,189.0,160.0,1.9,14.6,238.0,217.31,173.02
2018,4,24,7,45,320.0,162.5,1.85,15.1,315.5,292.59,233.36
2018,4,24,8,0,451.0,165.0,1.8,15.6,393.0,384.99,306.7
2018,4,24,8,15,583.0,149.0,1.75,16.1,474.5,472.94,375.36
2018,4,24,8,30,715.0,133.0,1.7,16.6,556.0,569.46,448.77
2018,4,24,8,45,785.0,120.5,1.7,17.1,618.0,639.57,500.61
2018,4,24,9,0,855.0,108.0,1.7,17.6,680.0,714.67,554.67
2018,4,24,9,15,867.5,110.5,1.7,18.05,721.0,766.39,589.1
2018,4,24,9,30,880.0,113.0,1.7,18.5,762.0,810.97,617.2
2018,4,24,9,45,889.5,114.5,1.7,18.95,796.5,854.84,644.41
2018,4,24,10,0,899.0,116.0,1.7,19.4,831.0,896.25,669.56
2018,4,24,10,15,905.5,118.0,1.75,19.75,859.5,932.84,692.07
2018,4,24,10,30,912.0,120.0,1.8,20.1,888.0,966.37,712.46
2018,4,24,10,45,916.5,121.0,1.85,20.45,909.0,993.79,728.82
2018,4,24,11,0,921.0,122.0,1.9,20.8,930.0,1017.73,742.98
2018,4,24,11,15,923.5,123.0,1.95,20.95,943.5,1036.13,754.22
2018,4,24,11,30,926.0,124.0,2.0,21.1,957.0,1050.79,763.21
2018,4,24,11,45,912.5,132.0,2.1,21.3,957.0,1052.7,764.75
2018,4,24,12,0,899.0,140.0,2.2,21.5,957.0,1050.55,763.91
2018,4,24,12,15,914.5,130.5,2.25,21.6,959.5,1056.17,767.86
2018,4,24,12,30,930.0,121.0,2.3,21.7,962.0,1057.75,769.25
2018,4,24,12,45,931.0,118.5,2.35,21.8,952.5,1047.95,763.52
2018,4,24,13,0,932.0,116.0,2.4,21.9,943.0,1034.24,755.48
2018,4,24,13,15,928.5,115.0,2.5,21.8,925.0,1013.89,744.33
2018,4,24,13,30,925.0,114.0,2.6,21.7,907.0,989.9,730.78
2018,4,24,13,45,900.5,122.0,2.7,21.65,875.5,952.41,708.03
2018,4,24,14,0,876.0,130.0,2.8,21.6,844.0,912.6,683.51
2018,4,24,14,15,868.0,127.0,2.85,21.4,811.5,873.99,659.5
2018,4,24,14,30,860.0,124.0,2.9,21.2,779.0,839.2,637.81
2018,4,24,14,45,866.0,115.0,3.0,20.95,746.5,793.96,608.9
2018,4,24,15,0,872.0,106.0,3.1,20.7,714.0,751.73,581.69
2018,4,24,15,15,857.5,103.5,3.1,20.7,670.0,702.39,546.54
2018,4,24,15,30,843.0,101.0,3.1,20.7,626.0,647.51,505.75
2018,4,24,15,45,818.5,99.0,3.1,19.9,576.5,586.43,460.57
2018,4,24,16,0,794.0,97.0,3.1,19.1,527.0,525.82,414.1
2018,4,24,16,15,764.5,94.5,3.05,18.5,475.5,463.16,363.92
2018,4,24,16,30,735.0,92.0,3.0,17.9,424.0,401.43,312.76
2018,4,24,16,45,695.0,88.0,3.0,17.3,371.0,337.17,258.24
2018,4,24,17,0,655.0,84.0,3.0,16.7,318.0,276.62,205.51
2018,4,24,17,15,584.5,76.0,2.85,15.9,259.5,209.35,148.1
2018,4,24,17,30,514.0,68.0,2.7,15.1,201.0,150.42,98.93
2018,4,24,17,45,438.0,57.5,2.6,14.35,153.0,97.3,58.13
2018,4,24,18,0,362.0,47.0,2.5,13.6,105.0,53.84,30.83
2018,4,24,18,15,256.5,35.5,2.4,13.05,69.0,27.64,17.81
2018,4,24,18,30,151.0,24.0,2.3,12.5,33.0,18.94,1.6
2018,4,24,18,45,75.5,12.0,2.25,11.95,16.5,10.91,0.0
2018,4,24,19,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,4,24,19,15,0.0,0.0,2.1,11.15,0.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,1.9,10.65,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,1.7,10.25,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,1.35,9.65,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,1.25,9.6,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,1.25,9.45,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,1.35,9.25,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,1.45,7.45,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,4,25,5,15,29.5,5.5,1.75,7.85,6.5,0.0,0.0
2018,4,25,5,30,59.0,11.0,2.0,8.3,13.0,10.01,0.0
2018,4,25,5,45,156.5,25.5,2.25,8.8,42.0,20.0,7.91
2018,4,25,6,0,254.0,40.0,2.5,9.3,71.0,30.98,21.47
2018,4,25,6,15,304.5,51.0,2.45,9.75,106.0,58.9,35.33
2018,4,25,6,30,355.0,62.0,2.4,10.2,141.0,96.96,62.12
2018,4,25,6,45,201.0,87.5,2.4,10.6,134.5,115.45,85.21
2018,4,25,7,0,47.0,113.0,2.4,11.0,128.0,111.75,88.95
2018,4,25,7,15,58.5,136.0,2.35,11.55,158.0,139.63,112.36
2018,4,25,7,30,70.0,159.0,2.3,12.1,188.0,169.15,136.82
2018,4,25,7,45,217.5,165.5,2.25,12.6,273.0,251.42,203.39
2018,4,25,8,0,365.0,172.0,2.2,13.1,358.0,349.66,282.54
2018,4,25,8,15,579.0,141.0,2.15,13.7,470.0,462.97,372.54
2018,4,25,8,30,793.0,110.0,2.1,14.3,582.0,592.19,472.32
2018,4,25,8,45,818.0,111.0,2.0,14.95,630.0,651.12,515.04
2018,4,25,9,0,843.0,112.0,1.9,15.6,678.0,710.16,556.68
2018,4,25,9,15,855.0,114.0,1.9,16.15,718.0,760.39,590.7
2018,4,25,9,30,867.0,116.0,1.9,16.7,758.0,803.37,617.93
2018,4,25,9,45,876.0,118.0,1.9,17.2,792.0,846.74,645.16
2018,4,25,10,0,885.0,120.0,1.9,17.7,826.0,887.67,670.29
2018,4,25,10,15,890.5,122.0,1.9,18.2,853.5,922.84,691.24
2018,4,25,10,30,896.0,124.0,1.9,18.7,881.0,954.95,709.99
2018,4,25,10,45,899.5,125.5,1.95,19.15,901.0,981.46,725.69
2018,4,25,11,0,903.0,127.0,2.0,19.6,921.0,1004.53,739.17
2018,4,25,11,15,904.5,128.0,2.1,19.9,933.5,1021.59,749.86
2018,4,25,11,30,906.0,129.0,2.2,20.2,946.0,1034.96,758.29
2018,4,25,11,45,905.5,130.0,2.25,20.45,950.5,1042.58,762.7
2018,4,25,12,0,905.0,131.0,2.3,20.7,955.0,1046.41,764.83
2018,4,25,12,15,905.0,130.0,2.4,20.85,952.5,1044.94,764.57
2018,4,25,12,30,905.0,129.0,2.5,21.0,950.0,1039.66,761.99
2018,4,25,12,45,903.5,128.0,2.55,21.1,939.5,1029.12,755.71
2018,4,25,13,0,902.0,127.0,2.6,21.2,929.0,1014.86,747.14
2018,4,25,13,15,897.5,126.0,2.7,21.15,911.0,994.06,735.27
2018,4,25,13,30,893.0,125.0,2.8,21.1,893.0,969.79,721.08
2018,4,25,13,45,886.0,123.5,2.85,21.05,867.0,939.4,702.31
2018,4,25,14,0,879.0,122.0,2.9,21.0,841.0,905.95,681.37
2018,4,25,14,15,869.0,121.0,2.95,20.8,808.5,867.57,657.27
2018,4,25,14,30,859.0,120.0,3.0,20.6,776.0,826.7,631.17
2018,4,25,14,45,846.0,118.0,3.05,20.35,737.5,785.72,604.78
2018,4,25,15,0,833.0,116.0,3.1,20.1,699.0,736.79,572.27
2018,4,25,15,15,817.5,113.0,3.1,20.1,655.5,683.63,533.65
2018,4,25,15,30,802.0,110.0,3.1,20.1,612.0,629.52,493.26
2018,4,25,15,45,779.5,107.5,3.25,19.25,564.0,571.16,450.41
2018,4,25,16,0,757.0,105.0,3.4,18.4,516.0,513.17,406.07
2018,4,25,16,15,726.0,101.5,3.4,17.8,465.0,450.39,355.65
2018,4,25,16,30,695.0,98.0,3.4,17.2,414.0,389.82,305.29
2018,4,25,16,45,655.0,93.0,3.45,16.55,361.5,326.97,251.87
2018,4,25,17,0,615.0,88.0,3.5,15.9,309.0,267.93,200.39
2018,4,25,17,15,548.5,82.0,3.5,15.1,255.5,205.99,147.25
2018,4,25,17,30,482.0,76.0,3.5,14.3,202.0,151.86,101.94
2018,4,25,17,45,380.0,65.5,3.45,13.5,151.0,96.19,59.94
2018,4,25,18,0,278.0,55.0,3.4,12.7,100.0,55.43,34.44
2018,4,25,18,15,191.5,40.0,3.35,12.2,66.0,31.01,20.85
2018,4,25,18,30,105.0,25.0,3.3,11.7,32.0,20.22,3.89
2018,4,25,18,45,54.5,13.0,3.25,11.2,16.5,11.82,0.0
2018,4,25,19,0,4.0,1.0,3.2,10.7,1.0,0.0,0.0
2018,4,25,19,15,2.0,0.5,3.15,10.55,0.5,0.0,0.0
2018,4,25,19,30,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,3.05,10.25,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,2.85,9.85,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,2.8,9.55,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,2.85,9.45,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,2.95,9.4,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,3.0,9.35,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,3.0,9.25,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,3.0,9.2,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,2.95,9.15,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,2.9,9.1,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,2.85,9.05,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,2.55,8.75,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,2.05,8.15,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,1.95,7.9,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,1.95,7.55,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,4,26,5,15,0.0,2.0,2.2,7.9,2.0,0.0,0.0
2018,4,26,5,30,0.0,4.0,2.4,8.3,4.0,3.64,0.0
2018,4,26,5,45,0.0,12.5,2.65,8.7,12.5,10.99,2.3
2018,4,26,6,0,0.0,21.0,2.9,9.1,21.0,18.48,10.61
2018,4,26,6,15,0.0,34.0,2.95,9.5,34.0,29.97,20.19
2018,4,26,6,30,0.0,47.0,3.0,9.9,47.0,41.49,30.4
2018,4,26,6,45,6.0,77.0,3.05,10.35,79.0,68.68,53.73
2018,4,26,7,0,12.0,107.0,3.1,10.8,111.0,96.93,77.71
2018,4,26,7,15,25.5,133.5,3.05,11.2,143.5,127.18,102.89
2018,4,26,7,30,39.0,160.0,3.0,11.6,176.0,158.51,128.78
2018,4,26,7,45,111.0,184.0,3.0,12.05,239.0,218.64,177.85
2018,4,26,8,0,183.0,208.0,3.0,12.5,302.0,284.0,231.01
2018,4,26,8,15,408.0,182.0,3.0,12.95,418.0,405.35,329.28
2018,4,26,8,30,633.0,156.0,3.0,13.4,534.0,542.75,438.01
2018,4,26,8,45,688.5,150.0,3.0,13.85,590.0,607.28,487.34
2018,4,26,9,0,744.0,144.0,3.0,14.3,646.0,674.94,538.15
2018,4,26,9,15,794.5,132.5,3.05,14.7,697.5,734.09,581.94
2018,4,26,9,30,845.0,121.0,3.1,15.1,749.0,796.4,625.18
2018,4,26,9,45,861.0,120.0,3.1,15.5,785.0,835.87,650.81
2018,4,26,10,0,877.0,119.0,3.1,15.9,821.0,879.18,678.99
2018,4,26,10,15,884.5,120.0,3.15,16.2,849.0,914.78,702.04
2018,4,26,10,30,892.0,121.0,3.2,16.5,877.0,947.46,722.99
2018,4,26,10,45,897.0,121.5,3.3,16.75,897.5,974.2,740.33
2018,4,26,11,0,902.0,122.0,3.4,17.0,918.0,997.58,755.43
2018,4,26,11,15,905.0,122.5,3.5,17.15,931.0,1015.52,767.2
2018,4,26,11,30,908.0,123.0,3.6,17.3,944.0,1029.81,776.64
2018,4,26,11,45,909.5,123.0,3.65,17.45,949.5,1038.38,781.99
2018,4,26,12,0,911.0,123.0,3.7,17.6,955.0,1043.18,784.96
2018,4,26,12,15,911.0,123.0,3.8,17.55,953.0,1042.66,785.47
2018,4,26,12,30,911.0,123.0,3.9,17.5,951.0,1038.32,783.56
2018,4,26,12,45,909.5,122.0,3.95,17.5,941.0,1027.7,777.03
2018,4,26,13,0,908.0,121.0,4.0,17.5,931.0,1013.33,768.09
2018,4,26,13,15,904.5,120.0,4.05,17.3,913.5,993.37,755.99
2018,4,26,13,30,901.0,119.0,4.1,17.1,896.0,969.89,741.5
2018,4,26,13,45,896.0,118.0,4.15,16.95,871.5,941.62,723.53
2018,4,26,14,0,891.0,117.0,4.2,16.8,847.0,910.16,703.25
2018,4,26,14,15,883.5,115.0,4.25,16.55,815.5,872.53,678.71
2018,4,26,14,30,876.0,113.0,4.3,16.3,784.0,832.2,652.07
2018,4,26,14,45,866.0,110.5,4.3,16.05,746.5,786.96,621.32
2018,4,26,15,0,856.0,108.0,4.3,15.8,709.0,739.66,588.67
2018,4,26,15,15,841.0,105.5,4.3,15.8,665.0,690.76,552.28
2018,4,26,15,30,826.0,103.0,4.3,15.8,621.0,636.45,510.42
2018,4,26,15,45,808.0,99.5,4.3,15.2,574.0,578.61,465.8
2018,4,26,16,0,790.0,96.0,4.3,14.6,527.0,520.63,419.53
2018,4,26,16,15,766.0,92.0,4.3,14.25,477.0,459.48,368.77
2018,4,26,16,30,742.0,88.0,4.3,13.9,427.0,399.48,317.28
2018,4,26,16,45,707.0,83.5,4.25,13.5,375.0,335.38,261.14
2018,4,26,17,0,672.0,79.0,4.2,13.1,323.0,275.35,207.27
2018,4,26,17,15,603.0,75.0,4.0,12.65,267.5,211.4,151.15
2018,4,26,17,30,534.0,71.0,3.8,12.2,212.0,155.44,103.51
2018,4,26,17,45,444.5,61.5,3.65,11.7,161.5,100.74,61.54
2018,4,26,18,0,355.0,52.0,3.5,11.2,111.0,55.75,33.17
2018,4,26,18,15,257.0,39.0,3.3,10.85,74.0,30.31,20.49
2018,4,26,18,30,159.0,26.0,3.1,10.5,37.0,20.49,5.53
2018,4,26,18,45,83.5,14.0,2.9,10.1,19.5,12.73,0.0
2018,4,26,19,0,8.0,2.0,2.7,9.7,2.0,0.0,0.0
2018,4,26,19,15,4.0,1.0,2.7,9.6,1.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,2.75,9.4,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,2.85,9.25,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,3.0,9.15,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,3.15,9.1,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,3.25,9.1,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,3.35,9.15,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,3.4,9.2,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,3.4,9.25,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,3.3,9.55,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,3.1,9.65,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,2.8,9.75,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,2.45,9.85,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,1.7,9.85,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,1.25,9.4,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,4,27,5,15,43.0,8.5,1.25,9.85,10.0,0.0,0.0
2018,4,27,5,30,86.0,17.0,1.4,10.5,20.0,15.46,0.0
2018,4,27,5,45,210.5,31.0,1.6,11.15,54.5,24.37,12.68
2018,4,27,6,0,335.0,45.0,1.8,11.8,89.0,36.93,26.6
2018,4,27,6,15,371.5,56.0,1.95,12.25,125.0,67.24,39.79
2018,4,27,6,30,408.0,67.0,2.1,12.7,161.0,108.02,68.54
2018,4,27,6,45,248.5,86.5,2.2,13.1,148.0,123.42,89.1
2018,4,27,7,0,89.0,106.0,2.3,13.5,135.0,117.6,91.56
2018,4,27,7,15,59.0,98.0,2.3,13.9,118.5,105.99,83.14
2018,4,27,7,30,29.0,90.0,2.3,14.3,102.0,91.73,71.86
2018,4,27,7,45,78.5,122.0,2.3,14.7,161.0,147.49,117.93
2018,4,27,8,0,128.0,154.0,2.3,15.1,220.0,206.83,166.45
2018,4,27,8,15,96.0,134.0,2.35,15.45,186.0,178.8,143.51
2018,4,27,8,30,64.0,114.0,2.4,15.8,152.0,146.63,116.93
2018,4,27,8,45,44.0,141.0,2.45,16.15,168.0,157.68,125.31
2018,4,27,9,0,24.0,168.0,2.5,16.5,184.0,171.56,135.59
2018,4,27,9,15,35.0,172.0,2.55,16.8,197.0,184.92,146.2
2018,4,27,9,30,46.0,176.0,2.6,17.1,210.0,199.13,157.49
2018,4,27,9,45,47.5,210.5,2.65,17.35,247.0,235.43,185.74
2018,4,27,10,0,49.0,245.0,2.7,17.6,284.0,272.09,213.85
2018,4,27,10,15,86.5,295.5,2.8,17.8,367.5,368.29,288.46
2018,4,27,10,30,124.0,346.0,2.9,18.0,451.0,456.51,355.1
2018,4,27,10,45,173.5,367.5,2.95,18.15,518.5,528.62,409.11
2018,4,27,11,0,223.0,389.0,3.0,18.3,586.0,615.57,472.78
2018,4,27,11,15,332.0,370.0,3.05,18.4,668.5,707.12,540.87
2018,4,27,11,30,441.0,351.0,3.1,18.5,751.0,813.36,617.37
2018,4,27,11,45,499.5,330.5,3.15,18.6,786.0,855.31,647.18
2018,4,27,12,0,558.0,310.0,3.2,18.7,821.0,895.14,675.81
2018,4,27,12,15,576.0,297.0,3.25,18.75,823.0,901.19,680.45
2018,4,27,12,30,594.0,284.0,3.3,18.8,825.0,903.49,682.9
2018,4,27,12,45,545.5,308.0,3.35,18.8,800.5,871.52,659.94
2018,4,27,13,0,497.0,332.0,3.4,18.8,776.0,840.14,637.46
2018,4,27,13,15,646.0,257.0,3.45,18.75,822.5,900.44,684.53
2018,4,27,13,30,795.0,182.0,3.5,18.7,869.0,942.66,715.26
2018,4,27,13,45,821.0,165.5,3.55,18.65,857.0,929.05,706.78
2018,4,27,14,0,847.0,149.0,3.6,18.6,845.0,910.56,695.44
2018,4,27,14,15,838.0,146.5,3.65,18.4,813.0,871.76,670.32
2018,4,27,14,30,829.0,144.0,3.7,18.2,781.0,830.5,643.32
2018,4,27,14,45,787.0,151.5,3.75,18.05,732.0,771.48,603.05
2018,4,27,15,0,745.0,159.0,3.8,17.9,683.0,715.71,562.62
2018,4,27,15,15,737.5,150.0,3.8,17.9,642.0,665.34,525.49
2018,4,27,15,30,730.0,141.0,3.8,17.9,601.0,613.56,486.34
2018,4,27,15,45,726.5,132.0,3.85,17.35,560.0,562.92,448.01
2018,4,27,16,0,723.0,123.0,3.9,16.8,519.0,510.89,407.17
2018,4,27,16,15,693.5,117.5,3.85,16.45,468.0,448.85,356.57
2018,4,27,16,30,664.0,112.0,3.8,16.1,417.0,388.76,306.08
2018,4,27,16,45,628.5,105.5,3.75,15.7,366.0,327.89,253.8
2018,4,27,17,0,593.0,99.0,3.7,15.3,315.0,270.37,203.28
2018,4,27,17,15,539.5,90.5,3.45,14.8,263.5,210.54,151.36
2018,4,27,17,30,486.0,82.0,3.2,14.3,212.0,156.99,105.98
2018,4,27,17,45,408.5,71.0,2.95,13.75,164.0,103.02,64.51
2018,4,27,18,0,331.0,60.0,2.7,13.2,116.0,61.0,37.99
2018,4,27,18,15,226.0,45.5,2.45,12.7,77.5,35.32,24.7
2018,4,27,18,30,121.0,31.0,2.2,12.2,39.0,24.71,9.16
2018,4,27,18,45,62.0,16.5,1.95,11.65,20.5,15.01,0.0
2018,4,27,19,0,3.0,2.0,1.7,11.1,2.0,0.0,0.0
2018,4,27,19,15,1.5,1.0,1.7,10.9,1.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,1.65,10.55,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,1.65,10.45,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,1.7,10.45,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,1.75,10.4,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,1.75,10.35,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.45,10.15,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,1.35,10.05,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,1.25,9.95,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,4,28,5,15,2.5,4.0,1.35,10.25,4.0,0.0,0.0
2018,4,28,5,30,5.0,8.0,1.6,10.8,8.0,7.28,0.0
2018,4,28,5,45,2.5,19.0,1.85,11.35,19.0,16.74,7.37
2018,4,28,6,0,0.0,30.0,2.1,11.9,30.0,26.45,17.53
2018,4,28,6,15,0.0,46.5,2.3,12.25,46.5,40.76,29.19
2018,4,28,6,30,0.0,63.0,2.5,12.6,63.0,55.15,41.79
2018,4,28,6,45,13.5,89.0,2.7,13.0,93.5,80.29,62.75
2018,4,28,7,0,27.0,115.0,2.9,13.4,124.0,108.44,86.11
2018,4,28,7,15,37.0,133.5,2.9,13.75,148.0,130.58,104.41
2018,4,28,7,30,47.0,152.0,2.9,14.1,172.0,154.06,123.7
2018,4,28,7,45,112.5,178.5,2.95,14.4,234.5,213.9,172.35
2018,4,28,8,0,178.0,205.0,3.0,14.7,297.0,278.38,224.53
2018,4,28,8,15,324.0,195.5,3.0,14.95,383.5,365.44,294.84
2018,4,28,8,30,470.0,186.0,3.0,15.2,470.0,469.88,377.75
2018,4,28,8,45,343.0,175.5,3.0,15.4,391.0,403.95,325.59
2018,4,28,9,0,216.0,165.0,3.0,15.6,312.0,314.76,254.27
2018,4,28,9,15,125.5,200.5,3.05,15.8,287.0,286.51,229.8
2018,4,28,9,30,35.0,236.0,3.1,16.0,262.0,247.66,196.05
2018,4,28,9,45,24.5,234.0,3.15,16.2,252.5,239.01,188.56
2018,4,28,10,0,14.0,232.0,3.2,16.4,243.0,221.71,174.15
2018,4,28,10,15,26.0,262.0,3.25,16.6,283.5,270.08,212.24
2018,4,28,10,30,38.0,292.0,3.3,16.8,324.0,311.6,244.38
2018,4,28,10,45,88.5,357.5,3.4,16.95,435.0,425.25,332.43
2018,4,28,11,0,139.0,423.0,3.5,17.1,546.0,555.57,429.95
2018,4,28,11,15,142.0,416.5,3.55,17.15,544.0,555.07,428.94
2018,4,28,11,30,145.0,410.0,3.6,17.2,542.0,553.83,428.1
2018,4,28,11,45,98.5,391.5,3.6,17.25,481.5,490.48,379.6
2018,4,28,12,0,52.0,373.0,3.6,17.3,421.0,411.38,318.92
2018,4,28,12,15,50.5,387.0,3.7,17.2,433.5,423.95,328.8
2018,4,28,12,30,49.0,401.0,3.8,17.1,446.0,436.22,338.14
2018,4,28,12,45,74.5,387.5,3.85,17.05,455.0,446.85,347.44
2018,4,28,13,0,100.0,374.0,3.9,17.0,464.0,470.45,366.42
2018,4,28,13,15,187.0,389.5,3.95,16.8,553.0,566.19,441.08
2018,4,28,13,30,274.0,405.0,4.0,16.6,642.0,670.23,519.83
2018,4,28,13,45,155.5,351.0,4.0,16.45,484.5,488.07,382.46
2018,4,28,14,0,37.0,297.0,4.0,16.3,327.0,313.46,246.39
2018,4,28,14,15,40.5,302.5,4.05,16.2,334.5,319.98,252.48
2018,4,28,14,30,44.0,308.0,4.1,16.1,342.0,326.05,257.75
2018,4,28,14,45,64.5,304.5,4.15,16.0,351.5,335.88,266.58
2018,4,28,15,0,85.0,301.0,4.2,15.9,361.0,343.77,273.81
2018,4,28,15,15,102.0,277.5,4.2,15.9,345.0,327.88,262.17
2018,4,28,15,30,119.0,254.0,4.2,15.9,329.0,317.36,254.56
2018,4,28,15,45,151.0,240.5,4.1,15.4,328.5,315.27,253.9
2018,4,28,16,0,183.0,227.0,4.0,14.9,328.0,309.48,249.82
2018,4,28,16,15,193.0,204.5,3.95,14.7,302.0,281.19,226.83
2018,4,28,16,30,203.0,182.0,3.9,14.5,276.0,251.62,202.17
2018,4,28,16,45,358.0,141.5,3.85,14.25,283.0,262.06,206.96
2018,4,28,17,0,513.0,101.0,3.8,14.0,290.0,248.3,188.55
2018,4,28,17,15,519.0,87.0,3.55,13.65,252.5,202.08,145.78
2018,4,28,17,30,525.0,73.0,3.3,13.3,215.0,154.75,102.83
2018,4,28,17,45,466.0,63.0,3.1,12.9,169.0,103.47,62.73
2018,4,28,18,0,407.0,53.0,2.9,12.5,123.0,59.67,35.29
2018,4,28,18,15,296.0,41.5,2.7,12.15,83.0,32.28,22.23
2018,4,28,18,30,185.0,30.0,2.5,11.8,43.0,23.66,9.65
2018,4,28,18,45,96.5,16.0,2.25,11.4,22.5,14.55,0.0
2018,4,28,19,0,8.0,2.0,2.0,11.0,2.0,0.0,0.0
2018,4,28,19,15,4.0,1.0,1.95,10.8,1.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,1.85,10.4,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,1.8,10.05,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,1.75,9.75,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,1.65,9.3,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,1.6,9.15,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,1.55,8.95,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,1.6,9.05,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,1.6,9.55,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,1.55,9.75,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,1.45,9.9,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,4,29,5,15,40.0,9.5,1.55,10.2,11.0,8.64,0.0
2018,4,29,5,30,80.0,19.0,1.8,10.6,22.0,17.28,0.0
2018,4,29,5,45,186.5,34.0,2.1,11.0,56.0,26.62,15.6
2018,4,29,6,0,293.0,49.0,2.4,11.4,90.0,37.85,27.6
2018,4,29,6,15,318.5,62.5,2.55,11.7,124.0,69.96,43.78
2018,4,29,6,30,344.0,76.0,2.7,12.0,158.0,108.27,71.83
2018,4,29,6,45,322.5,98.0,2.85,12.25,189.5,148.4,107.42
2018,4,29,7,0,301.0,120.0,3.0,12.5,221.0,183.82,140.18
2018,4,29,7,15,454.5,114.0,3.05,12.75,296.0,249.86,193.49
2018,4,29,7,30,608.0,108.0,3.1,13.0,371.0,334.41,263.35
2018,4,29,7,45,453.0,149.0,3.15,13.25,358.5,341.37,273.87
2018,4,29,8,0,298.0,190.0,3.2,13.5,346.0,327.35,264.76
2018,4,29,8,15,287.5,211.0,3.25,13.8,373.0,360.1,291.51
2018,4,29,8,30,277.0,232.0,3.3,14.1,400.0,391.27,316.06
2018,4,29,8,45,216.5,216.0,3.4,14.45,353.5,352.86,285.11
2018,4,29,9,0,156.0,200.0,3.5,14.8,307.0,300.29,242.53
2018,4,29,9,15,84.0,196.0,3.55,15.1,254.0,251.3,201.64
2018,4,29,9,30,12.0,192.0,3.6,15.4,201.0,181.83,143.53
2018,4,29,9,45,15.5,219.5,3.65,15.7,231.5,210.64,166.38
2018,4,29,10,0,19.0,247.0,3.7,16.0,262.0,239.85,189.14
2018,4,29,10,15,49.0,276.0,3.75,16.15,317.5,303.85,240.03
2018,4,29,10,30,79.0,305.0,3.8,16.3,373.0,361.52,285.17
2018,4,29,10,45,111.5,273.0,3.85,16.45,371.0,374.84,296.32
2018,4,29,11,0,144.0,241.0,3.9,16.6,369.0,387.74,307.33
2018,4,29,11,15,156.5,338.5,3.9,16.6,479.5,489.75,384.05
2018,4,29,11,30,169.0,436.0,3.9,16.6,590.0,603.18,466.8
2018,4,29,11,45,118.0,386.5,3.95,16.65,494.5,504.17,391.79
2018,4,29,12,0,67.0,337.0,4.0,16.7,399.0,389.87,304.55
2018,4,29,12,15,124.5,390.5,4.0,16.65,505.0,515.18,401.18
2018,4,29,12,30,182.0,444.0,4.0,16.6,611.0,625.47,483.46
2018,4,29,12,45,198.5,414.5,3.95,16.6,594.5,609.46,472.12
2018,4,29,13,0,215.0,385.0,3.9,16.6,578.0,605.5,470.12
2018,4,29,13,15,243.0,385.0,3.9,16.55,599.0,627.1,487.1
2018,4,29,13,30,271.0,385.0,3.9,16.5,620.0,646.38,502.2
2018,4,29,13,45,205.5,304.0,3.85,16.45,479.5,497.22,391.16
2018,4,29,14,0,140.0,223.0,3.8,16.4,339.0,350.84,279.13
2018,4,29,14,15,100.5,245.5,3.85,16.35,327.0,324.8,258.19
2018,4,29,14,30,61.0,268.0,3.9,16.3,315.0,300.52,238.2
2018,4,29,14,45,310.0,229.0,3.9,16.25,450.5,478.49,383.12
2018,4,29,15,0,559.0,190.0,3.9,16.2,586.0,609.21,486.11
2018,4,29,15,15,688.5,148.0,3.9,16.2,605.5,627.83,501.15
2018,4,29,15,30,818.0,106.0,3.9,16.2,625.0,631.09,504.19
2018,4,29,15,45,800.0,102.5,3.9,15.95,578.0,573.83,459.28
2018,4,29,16,0,782.0,99.0,3.9,15.7,531.0,516.44,413.2
2018,4,29,16,15,758.0,95.0,3.85,15.4,481.0,455.93,363.19
2018,4,29,16,30,734.0,91.0,3.8,15.1,431.0,395.56,311.75
2018,4,29,16,45,701.0,85.5,3.8,14.85,379.0,332.84,257.11
2018,4,29,17,0,668.0,80.0,3.8,14.6,327.0,273.03,203.79
2018,4,29,17,15,621.0,74.0,3.65,14.15,275.5,212.78,150.5
2018,4,29,17,30,574.0,68.0,3.5,13.7,224.0,157.79,103.08
2018,4,29,17,45,504.0,59.5,3.35,13.25,175.0,103.76,61.34
2018,4,29,18,0,434.0,51.0,3.2,12.8,126.0,58.53,33.76
2018,4,29,18,15,323.0,40.0,3.0,12.35,85.5,32.55,22.52
2018,4,29,18,30,212.0,29.0,2.8,11.9,45.0,22.86,9.99
2018,4,29,18,45,111.5,15.5,2.6,11.45,23.5,14.1,0.0
2018,4,29,19,0,11.0,2.0,2.4,11.0,2.0,0.0,0.0
2018,4,29,19,15,5.5,1.0,2.35,10.95,1.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,2.1,10.55,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,1.85,10.3,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,1.65,10.1,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,1.55,9.9,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,1.5,9.75,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,1.5,9.65,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,1.55,9.6,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,1.65,9.65,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,2.0,9.75,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,2.15,9.8,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,2.25,9.8,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,2.25,9.7,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,2.15,9.55,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,2.05,9.45,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,1.95,9.35,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,1.85,9.35,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,4,30,5,15,2.0,6.5,2.0,9.75,6.5,5.91,0.0
2018,4,30,5,30,4.0,13.0,2.2,10.1,13.0,11.58,0.0
2018,4,30,5,45,5.0,29.5,2.4,10.45,30.0,25.43,15.08
2018,4,30,6,0,6.0,46.0,2.6,10.8,47.0,39.22,28.94
2018,4,30,6,15,11.5,59.0,2.65,11.2,61.5,51.63,38.28
2018,4,30,6,30,17.0,72.0,2.7,11.6,76.0,64.82,49.51
2018,4,30,6,45,26.5,83.0,2.75,11.95,91.0,78.06,60.55
2018,4,30,7,0,36.0,94.0,2.8,12.3,106.0,92.44,72.57
2018,4,30,7,15,19.5,98.0,2.8,12.7,104.5,93.7,74.12
2018,4,30,7,30,3.0,102.0,2.8,13.1,103.0,91.35,72.22
2018,4,30,7,45,9.0,133.5,2.8,13.5,138.0,122.26,97.74
2018,4,30,8,0,15.0,165.0,2.8,13.9,173.0,154.15,123.68
2018,4,30,8,15,16.0,183.5,2.75,14.15,192.5,172.49,138.22
2018,4,30,8,30,17.0,202.0,2.7,14.4,212.0,191.01,152.75
2018,4,30,8,45,35.0,245.0,2.7,14.7,268.0,249.26,199.24
2018,4,30,9,0,53.0,288.0,2.7,15.0,324.0,305.27,243.01
2018,4,30,9,15,66.5,316.0,2.75,15.25,364.0,345.52,273.85
2018,4,30,9,30,80.0,344.0,2.8,15.5,404.0,387.02,305.33
2018,4,30,9,45,100.5,367.0,2.85,15.7,446.0,430.38,338.13
2018,4,30,10,0,121.0,390.0,2.9,15.9,488.0,486.08,379.71
2018,4,30,10,15,103.5,389.5,2.95,16.0,475.5,463.72,361.83
2018,4,30,10,30,86.0,389.0,3.0,16.1,463.0,450.89,351.36
2018,4,30,10,45,242.5,368.5,3.1,16.25,583.5,604.93,470.42
2018,4,30,11,0,399.0,348.0,3.2,16.4,704.0,752.33,579.78
2018,4,30,11,15,392.5,356.0,3.25,16.35,710.0,761.72,585.19
2018,4,30,11,30,386.0,364.0,3.3,16.3,716.0,768.97,590.11
2018,4,30,11,45,458.0,334.0,3.35,16.3,754.5,814.43,624.55
2018,4,30,12,0,530.0,304.0,3.4,16.3,793.0,857.8,657.01
2018,4,30,12,15,692.5,234.5,3.4,16.3,871.5,952.43,726.05
2018,4,30,12,30,855.0,165.0,3.4,16.3,950.0,1031.4,779.14
2018,4,30,12,45,862.0,160.0,3.45,16.3,943.5,1025.14,774.87
2018,4,30,13,0,869.0,155.0,3.5,16.3,937.0,1015.04,768.88
2018,4,30,13,15,837.0,167.0,3.55,16.3,908.0,981.29,746.87
2018,4,30,13,30,805.0,179.0,3.6,16.3,879.0,944.97,723.13
2018,4,30,13,45,818.0,167.0,3.65,16.35,861.0,923.76,709.64
2018,4,30,14,0,831.0,155.0,3.7,16.4,843.0,898.55,693.21
2018,4,30,14,15,832.0,148.5,3.75,16.35,815.0,864.75,670.94
2018,4,30,14,30,833.0,142.0,3.8,16.3,787.0,827.84,646.34
2018,4,30,14,45,822.0,138.0,3.8,16.2,748.5,781.28,614.39
2018,4,30,15,0,811.0,134.0,3.8,16.1,710.0,732.89,579.94
2018,4,30,15,15,795.0,131.0,3.8,16.1,667.0,680.53,540.8
2018,4,30,15,30,779.0,128.0,3.8,16.1,624.0,627.31,500.09
2018,4,30,15,45,758.0,123.5,3.8,15.75,576.0,569.55,455.43
2018,4,30,16,0,737.0,119.0,3.8,15.4,528.0,511.35,409.08
2018,4,30,16,15,709.0,114.0,3.75,15.1,477.0,450.01,358.68
2018,4,30,16,30,681.0,109.0,3.7,14.8,426.0,390.41,308.2
2018,4,30,16,45,643.0,102.5,3.65,14.5,373.5,327.96,254.3
2018,4,30,17,0,605.0,96.0,3.6,14.2,321.0,269.13,202.45
2018,4,30,17,15,553.0,89.0,3.55,13.75,270.5,210.59,151.36
2018,4,30,17,30,501.0,82.0,3.5,13.3,220.0,158.06,106.65
2018,4,30,17,45,421.0,71.5,3.4,12.85,170.5,103.69,64.94
2018,4,30,18,0,341.0,61.0,3.3,12.4,121.0,61.46,38.56
2018,4,30,18,15,243.5,47.0,3.15,12.05,82.5,36.38,25.94
2018,4,30,18,30,146.0,33.0,3.0,11.7,44.0,25.94,12.91
2018,4,30,18,45,75.5,17.5,2.85,11.3,23.0,15.92,0.0
2018,4,30,19,0,5.0,2.0,2.7,10.9,2.0,0.0,0.0
2018,4,30,19,15,2.5,1.0,2.55,10.65,1.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,2.25,10.15,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,2.0,9.75,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,1.85,9.4,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,1.75,9.05,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,1.65,8.75,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,1.45,8.25,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,1.35,7.9,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,1.35,7.65,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,1.45,7.7,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,1.55,7.75,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,1.65,7.9,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,1.8,8.05,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,2.1,8.45,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,2.15,8.7,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,5,1,5,15,5.5,8.0,2.35,9.15,8.5,7.28,0.0
2018,5,1,5,30,11.0,16.0,2.5,9.5,17.0,14.0,0.0
2018,5,1,5,45,47.5,34.0,2.6,9.9,40.5,28.0,17.56
2018,5,1,6,0,84.0,52.0,2.7,10.3,64.0,42.08,31.59
2018,5,1,6,15,131.0,71.0,2.7,10.65,99.0,67.13,47.68
2018,5,1,6,30,178.0,90.0,2.7,11.0,134.0,99.4,71.99
2018,5,1,6,45,154.5,102.0,2.7,11.35,146.5,118.72,89.86
2018,5,1,7,0,131.0,114.0,2.7,11.7,159.0,134.86,105.36
2018,5,1,7,15,260.5,133.0,2.65,12.25,241.0,203.72,160.47
2018,5,1,7,30,390.0,152.0,2.6,12.8,323.0,290.73,231.13
2018,5,1,7,45,526.0,142.0,2.55,13.35,402.5,365.89,292.19
2018,5,1,8,0,662.0,132.0,2.5,13.9,482.0,458.92,366.81
2018,5,1,8,15,706.5,131.5,2.5,14.45,536.5,521.42,416.48
2018,5,1,8,30,751.0,131.0,2.5,15.0,591.0,586.87,467.05
2018,5,1,8,45,774.0,132.5,2.5,15.55,637.0,642.0,508.31
2018,5,1,9,0,797.0,134.0,2.5,16.1,683.0,697.78,548.83
2018,5,1,9,15,819.5,132.0,2.55,16.55,725.0,749.38,585.77
2018,5,1,9,30,842.0,130.0,2.6,17.0,767.0,800.18,619.81
2018,5,1,9,45,862.5,126.0,2.65,17.45,803.5,839.71,645.31
2018,5,1,10,0,883.0,122.0,2.7,17.9,840.0,883.57,673.6
2018,5,1,10,15,891.0,122.5,2.75,18.25,868.0,918.91,695.97
2018,5,1,10,30,899.0,123.0,2.8,18.6,896.0,951.35,716.29
2018,5,1,10,45,905.0,123.5,2.85,18.95,917.0,978.83,733.21
2018,5,1,11,0,911.0,124.0,2.9,19.3,938.0,1002.98,747.92
2018,5,1,11,15,914.0,124.5,2.9,19.5,951.0,1020.75,758.41
2018,5,1,11,30,917.0,125.0,2.9,19.7,964.0,1034.86,766.6
2018,5,1,11,45,918.5,125.0,2.9,19.95,969.5,1043.26,771.02
2018,5,1,12,0,920.0,125.0,2.9,20.2,975.0,1047.87,773.11
2018,5,1,12,15,921.5,123.5,2.95,20.3,973.0,1047.17,772.81
2018,5,1,12,30,923.0,122.0,3.0,20.4,971.0,1042.63,770.16
2018,5,1,12,45,923.0,119.5,3.05,20.5,960.5,1031.78,763.5
2018,5,1,13,0,923.0,117.0,3.1,20.6,950.0,1017.12,754.47
2018,5,1,13,15,882.0,138.0,3.2,20.6,921.0,983.11,733.32
2018,5,1,13,30,841.0,159.0,3.3,20.6,892.0,957.14,717.54
2018,5,1,13,45,754.5,199.0,3.4,20.6,842.5,902.67,682.11
2018,5,1,14,0,668.0,239.0,3.5,20.6,793.0,843.02,641.32
2018,5,1,14,15,619.0,247.0,3.55,20.45,745.0,785.39,601.4
2018,5,1,14,30,570.0,255.0,3.6,20.3,697.0,725.89,559.45
2018,5,1,14,45,445.0,282.0,3.7,20.1,617.0,631.17,489.72
2018,5,1,15,0,320.0,309.0,3.8,19.9,537.0,536.67,418.77
2018,5,1,15,15,325.5,285.5,3.8,19.9,505.0,500.64,392.65
2018,5,1,15,30,331.0,262.0,3.8,19.9,473.0,463.35,364.76
2018,5,1,15,45,351.0,237.0,4.0,19.1,446.0,431.76,342.03
2018,5,1,16,0,371.0,212.0,4.2,18.3,419.0,397.48,316.17
2018,5,1,16,15,321.5,199.5,4.25,17.7,366.5,339.65,270.28
2018,5,1,16,30,272.0,187.0,4.3,17.1,314.0,286.82,227.73
2018,5,1,16,45,276.5,161.5,4.35,16.45,277.5,246.51,194.01
2018,5,1,17,0,281.0,136.0,4.4,15.8,241.0,205.63,158.78
2018,5,1,17,15,365.0,106.0,4.3,15.1,221.0,180.09,132.61
2018,5,1,17,30,449.0,76.0,4.2,14.4,201.0,143.64,96.54
2018,5,1,17,45,401.0,64.5,4.15,13.65,158.5,95.51,58.76
2018,5,1,18,0,353.0,53.0,4.1,12.9,116.0,55.3,33.1
2018,5,1,18,15,264.0,41.5,3.9,12.4,80.0,32.08,22.24
2018,5,1,18,30,175.0,30.0,3.7,11.9,44.0,23.54,11.77
2018,5,1,18,45,94.0,17.0,3.5,11.4,24.0,15.46,0.0
2018,5,1,19,0,13.0,4.0,3.3,10.9,4.0,0.0,0.0
2018,5,1,19,15,6.5,2.0,3.3,10.8,2.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,3.3,10.55,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,3.3,10.35,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,3.25,10.25,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,3.15,10.2,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,3.05,10.2,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,2.95,10.15,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,2.85,10.05,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,2.7,10.05,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,2.75,10.15,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,2.75,10.15,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,2.65,10.1,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,2.55,10.1,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,2.45,10.1,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,2.15,10.1,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,5,2,5,15,52.0,11.5,2.1,10.3,14.0,10.46,0.0
2018,5,2,5,30,104.0,23.0,2.1,10.5,28.0,18.2,0.0
2018,5,2,5,45,214.0,38.0,2.15,10.65,64.5,29.69,19.18
2018,5,2,6,0,324.0,53.0,2.2,10.8,101.0,40.84,30.51
2018,5,2,6,15,396.0,63.5,2.15,11.1,145.5,75.97,46.31
2018,5,2,6,30,468.0,74.0,2.1,11.4,190.0,124.33,80.09
2018,5,2,6,45,535.5,81.0,2.1,11.7,243.5,175.65,121.4
2018,5,2,7,0,603.0,88.0,2.1,12.0,297.0,235.09,172.24
2018,5,2,7,15,645.0,93.0,2.0,12.5,349.0,292.47,222.82
2018,5,2,7,30,687.0,98.0,1.9,13.0,401.0,354.08,276.13
2018,5,2,7,45,719.5,101.5,1.8,13.45,453.0,414.03,326.89
2018,5,2,8,0,752.0,105.0,1.7,13.9,505.0,476.35,377.7
2018,5,2,8,15,776.0,108.5,1.6,14.55,554.5,536.37,424.5
2018,5,2,8,30,800.0,112.0,1.5,15.2,604.0,596.53,469.41
2018,5,2,8,45,820.0,113.0,1.4,15.8,649.5,652.0,509.16
2018,5,2,9,0,840.0,114.0,1.3,16.4,695.0,707.07,546.99
2018,5,2,9,15,854.0,115.0,1.3,16.95,735.0,757.01,580.3
2018,5,2,9,30,868.0,116.0,1.3,17.5,775.0,800.15,607.05
2018,5,2,9,45,879.0,116.5,1.3,18.05,809.0,843.1,633.27
2018,5,2,10,0,890.0,117.0,1.3,18.6,843.0,883.76,657.52
2018,5,2,10,15,897.0,118.5,1.45,19.05,871.0,919.34,680.5
2018,5,2,10,30,904.0,120.0,1.6,19.5,899.0,951.95,701.45
2018,5,2,10,45,910.0,119.5,1.7,19.9,919.5,978.49,717.87
2018,5,2,11,0,916.0,119.0,1.8,20.3,940.0,1001.67,732.18
2018,5,2,11,15,919.0,119.5,2.0,20.55,953.0,1019.46,744.8
2018,5,2,11,30,922.0,120.0,2.2,20.8,966.0,1033.58,755.09
2018,5,2,11,45,923.0,120.5,2.35,21.05,971.5,1041.98,761.15
2018,5,2,12,0,924.0,121.0,2.5,21.3,977.0,1046.57,764.86
2018,5,2,12,15,925.0,120.0,2.7,21.35,974.5,1045.83,766.32
2018,5,2,12,30,926.0,119.0,2.9,21.4,972.0,1041.26,765.32
2018,5,2,12,45,925.0,118.0,3.05,21.45,962.0,1030.89,760.07
2018,5,2,13,0,924.0,117.0,3.2,21.5,952.0,1016.74,752.38
2018,5,2,13,15,920.5,116.0,3.25,21.4,934.0,996.5,740.3
2018,5,2,13,30,917.0,115.0,3.3,21.3,916.0,972.7,725.88
2018,5,2,13,45,911.5,113.0,3.4,21.2,890.5,942.66,707.57
2018,5,2,14,0,906.0,111.0,3.5,21.1,865.0,909.42,686.94
2018,5,2,14,15,898.5,110.0,3.5,20.9,833.5,872.47,663.23
2018,5,2,14,30,891.0,109.0,3.5,20.7,802.0,832.8,637.43
2018,5,2,14,45,880.5,107.0,3.55,20.5,764.0,787.33,607.49
2018,5,2,15,0,870.0,105.0,3.6,20.3,726.0,739.83,575.67
2018,5,2,15,15,856.5,102.0,3.6,20.3,682.5,687.52,537.66
2018,5,2,15,30,843.0,99.0,3.6,20.3,639.0,636.47,499.1
2018,5,2,15,45,825.0,96.0,3.6,19.7,591.5,578.7,455.51
2018,5,2,16,0,807.0,93.0,3.6,19.1,544.0,520.76,410.27
2018,5,2,16,15,784.0,89.0,3.55,18.6,493.5,459.62,360.73
2018,5,2,16,30,761.0,85.0,3.5,18.1,443.0,399.51,310.32
2018,5,2,16,45,728.5,80.5,3.5,17.6,391.0,336.93,256.6
2018,5,2,17,0,696.0,76.0,3.5,17.1,339.0,275.44,202.6
2018,5,2,17,15,649.5,70.5,3.35,16.45,286.5,214.38,149.19
2018,5,2,17,30,603.0,65.0,3.2,15.8,234.0,158.46,101.47
2018,5,2,17,45,528.5,58.0,3.05,15.15,183.5,103.79,60.01
2018,5,2,18,0,454.0,51.0,2.9,14.5,133.0,58.4,33.24
2018,5,2,18,15,350.5,40.5,2.75,13.95,92.0,32.67,22.66
2018,5,2,18,30,247.0,30.0,2.6,13.4,51.0,24.97,13.26
2018,5,2,18,45,134.5,17.0,2.4,12.8,27.5,15.46,0.0
2018,5,2,19,0,22.0,4.0,2.2,12.2,4.0,0.0,0.0
2018,5,2,19,15,11.0,2.0,2.2,11.95,2.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,2.05,10.25,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,1.95,10.1,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,1.85,9.9,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,1.8,9.65,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,1.85,9.65,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,1.9,9.75,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,1.95,9.85,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,2.05,9.95,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,2.15,9.95,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,2.25,10.15,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,5,3,5,15,18.5,4.5,2.4,10.4,5.5,4.09,0.0
2018,5,3,5,30,37.0,9.0,2.5,10.6,11.0,7.63,0.0
2018,5,3,5,45,81.5,14.0,2.65,10.85,24.5,10.72,3.4
2018,5,3,6,0,126.0,19.0,2.8,11.1,38.0,14.37,7.11
2018,5,3,6,15,99.5,21.0,2.8,11.3,39.5,23.32,11.11
2018,5,3,6,30,73.0,23.0,2.8,11.5,41.0,29.59,16.72
2018,5,3,6,45,36.5,27.5,2.75,11.75,36.5,31.96,20.53
2018,5,3,7,0,0.0,32.0,2.7,12.0,32.0,28.19,18.79
2018,5,3,7,15,0.0,39.0,2.7,12.3,39.0,34.39,24.05
2018,5,3,7,30,0.0,46.0,2.7,12.6,46.0,40.6,29.25
2018,5,3,7,45,0.0,60.0,2.7,12.85,60.0,53.03,39.68
2018,5,3,8,0,0.0,74.0,2.7,13.1,74.0,65.48,50.01
2018,5,3,8,15,0.0,92.0,2.7,13.5,92.0,81.53,63.19
2018,5,3,8,30,0.0,110.0,2.7,13.9,110.0,97.66,76.27
2018,5,3,8,45,1.0,133.5,2.75,14.3,134.0,119.49,93.91
2018,5,3,9,0,2.0,157.0,2.8,14.7,158.0,141.56,111.54
2018,5,3,9,15,6.0,190.5,2.85,15.1,195.0,175.21,138.38
2018,5,3,9,30,10.0,224.0,2.9,15.5,232.0,209.47,165.33
2018,5,3,9,45,18.0,261.5,2.95,15.9,276.0,251.28,198.01
2018,5,3,10,0,26.0,299.0,3.0,16.3,320.0,303.56,238.32
2018,5,3,10,15,79.0,337.5,3.05,16.55,405.0,389.39,305.35
2018,5,3,10,30,132.0,376.0,3.1,16.8,490.0,490.63,382.16
2018,5,3,10,45,245.5,376.5,3.2,17.1,594.5,613.52,475.02
2018,5,3,11,0,359.0,377.0,3.3,17.4,699.0,728.37,559.44
2018,5,3,11,15,436.0,353.5,3.3,17.55,750.5,798.48,609.65
2018,5,3,11,30,513.0,330.0,3.3,17.7,802.0,857.02,651.53
2018,5,3,11,45,705.5,234.5,3.35,17.9,887.0,959.47,726.01
2018,5,3,12,0,898.0,139.0,3.4,18.1,972.0,1037.2,777.28
2018,5,3,12,15,918.0,128.0,3.4,18.25,977.5,1045.51,781.69
2018,5,3,12,30,938.0,117.0,3.4,18.4,983.0,1049.74,784.14
2018,5,3,12,45,938.5,114.5,3.45,18.5,973.0,1039.21,777.47
2018,5,3,13,0,939.0,112.0,3.5,18.6,963.0,1024.81,768.44
2018,5,3,13,15,935.5,111.0,3.55,18.65,944.5,1004.32,755.53
2018,5,3,13,30,932.0,110.0,3.6,18.7,926.0,980.21,740.25
2018,5,3,13,45,926.5,108.5,3.6,18.75,900.5,950.32,720.67
2018,5,3,14,0,921.0,107.0,3.6,18.8,875.0,917.17,698.85
2018,5,3,14,15,912.5,106.5,3.6,18.75,843.0,879.44,674.0
