Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,21,21,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,2.1,13.05,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,1.95,12.25,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,1.75,11.55,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,1.65,11.25,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,1.55,11.1,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.45,10.95,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,6,22,4,45,55.0,7.5,1.7,12.0,9.0,0.0,0.0
2018,6,22,5,0,110.0,15.0,1.8,12.4,18.0,13.64,0.0
2018,6,22,5,15,238.5,26.5,1.9,13.05,50.0,22.02,9.16
2018,6,22,5,30,367.0,38.0,2.0,13.7,82.0,30.98,20.95
2018,6,22,5,45,454.5,46.0,2.15,14.3,126.0,36.36,26.39
2018,6,22,6,0,542.0,54.0,2.3,14.9,170.0,41.62,31.36
2018,6,22,6,15,600.0,59.5,2.2,15.7,219.0,72.64,40.12
2018,6,22,6,30,658.0,65.0,2.1,16.5,268.0,122.58,69.83
2018,6,22,6,45,698.0,70.0,2.0,17.25,319.5,178.71,113.24
2018,6,22,7,0,738.0,75.0,1.9,18.0,371.0,235.95,161.31
2018,6,22,7,15,767.0,79.0,1.8,19.0,423.0,293.19,210.68
2018,6,22,7,30,796.0,83.0,1.7,20.0,475.0,352.88,261.32
2018,6,22,7,45,818.0,85.5,1.6,21.05,525.0,410.51,308.91
2018,6,22,8,0,840.0,88.0,1.5,22.1,575.0,469.18,355.31
2018,6,22,8,15,856.5,91.0,1.5,23.0,623.0,526.35,399.24
2018,6,22,8,30,873.0,94.0,1.5,23.9,671.0,582.69,440.78
2018,6,22,8,45,886.0,96.5,1.5,24.8,715.0,635.97,478.5
2018,6,22,9,0,899.0,99.0,1.5,25.7,759.0,688.15,514.03
2018,6,22,9,15,907.5,101.0,1.55,26.6,797.5,735.38,545.32
2018,6,22,9,30,916.0,103.0,1.6,27.5,836.0,780.61,573.06
2018,6,22,9,45,921.5,106.5,1.65,28.35,869.5,822.73,597.96
2018,6,22,10,0,927.0,110.0,1.7,29.2,903.0,862.21,620.75
2018,6,22,10,15,933.5,110.5,1.75,29.95,930.5,896.83,640.38
2018,6,22,10,30,940.0,111.0,1.8,30.7,958.0,928.49,657.96
2018,6,22,10,45,944.0,111.5,1.85,31.5,978.5,954.82,671.92
2018,6,22,11,0,948.0,112.0,1.9,32.3,999.0,977.77,683.75
2018,6,22,11,15,950.0,112.5,2.0,32.7,1012.0,995.39,693.98
2018,6,22,11,30,952.0,113.0,2.1,33.1,1025.0,1009.39,702.08
2018,6,22,11,45,953.0,113.0,2.15,33.5,1031.0,1018.32,706.59
2018,6,22,12,0,954.0,113.0,2.2,33.9,1037.0,1023.55,708.97
2018,6,22,12,15,952.5,113.5,2.35,34.0,1035.0,1023.17,710.0
2018,6,22,12,30,951.0,114.0,2.5,34.1,1033.0,1019.1,708.82
2018,6,22,12,45,947.5,115.5,2.65,34.25,1024.0,1010.42,704.68
2018,6,22,13,0,944.0,117.0,2.8,34.4,1015.0,998.12,698.32
2018,6,22,13,15,940.5,116.0,2.9,34.35,998.5,979.88,688.39
2018,6,22,13,30,937.0,115.0,3.0,34.3,982.0,958.15,676.25
2018,6,22,13,45,932.0,114.0,3.15,34.2,958.5,931.71,661.54
2018,6,22,14,0,927.0,113.0,3.3,34.1,935.0,902.06,644.58
2018,6,22,14,15,919.0,112.0,3.4,33.9,904.5,866.9,623.78
2018,6,22,14,30,911.0,111.0,3.5,33.7,874.0,829.03,600.94
2018,6,22,14,45,902.0,109.0,3.55,33.45,838.0,786.98,574.86
2018,6,22,15,0,893.0,107.0,3.6,33.2,802.0,742.71,546.84
2018,6,22,15,15,881.5,105.0,3.6,33.2,761.0,694.8,513.34
2018,6,22,15,30,870.0,103.0,3.6,33.2,720.0,645.36,477.95
2018,6,22,15,45,856.0,100.0,3.7,32.45,675.0,592.28,440.64
2018,6,22,16,0,842.0,97.0,3.8,31.7,630.0,538.7,401.51
2018,6,22,16,15,823.5,94.0,3.75,31.15,582.0,481.67,357.81
2018,6,22,16,30,805.0,91.0,3.7,30.6,534.0,424.94,312.86
2018,6,22,16,45,780.5,87.5,3.65,30.0,483.5,366.18,265.12
2018,6,22,17,0,756.0,84.0,3.6,29.4,433.0,308.98,217.4
2018,6,22,17,15,723.0,79.5,3.45,28.5,381.5,250.64,168.68
2018,6,22,17,30,690.0,75.0,3.3,27.6,330.0,192.54,120.76
2018,6,22,17,45,643.5,70.0,3.15,26.65,279.5,138.3,79.19
2018,6,22,18,0,597.0,65.0,3.0,25.7,229.0,89.33,47.87
2018,6,22,18,15,529.5,57.5,2.75,24.5,181.5,43.91,32.07
2018,6,22,18,30,462.0,50.0,2.5,23.3,134.0,39.27,27.95
2018,6,22,18,45,359.5,41.0,2.2,22.15,94.5,33.05,22.19
2018,6,22,19,0,257.0,32.0,1.9,21.0,55.0,26.67,14.76
2018,6,22,19,15,143.5,19.0,1.9,20.4,30.5,15.08,0.0
2018,6,22,19,30,30.0,6.0,1.9,19.8,6.0,5.46,0.0
2018,6,22,19,45,15.0,3.0,1.9,19.25,3.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,1.9,18.7,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,1.9,18.35,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,1.9,17.7,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,1.9,17.4,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,1.9,16.75,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,1.9,15.55,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,1.85,15.25,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,1.8,14.95,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,1.8,14.65,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,1.7,14.35,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,1.55,14.1,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,1.25,14.55,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,6,23,4,45,53.0,7.0,1.35,15.4,8.5,0.0,0.0
2018,6,23,5,0,106.0,14.0,1.4,15.8,17.0,12.73,0.0
2018,6,23,5,15,240.0,25.0,1.55,16.55,49.0,20.62,7.83
2018,6,23,5,30,374.0,36.0,1.7,17.3,81.0,29.17,19.06
2018,6,23,5,45,462.5,43.5,1.85,18.1,124.5,34.21,24.08
2018,6,23,6,0,551.0,51.0,2.0,18.9,168.0,39.15,28.67
2018,6,23,6,15,608.5,55.5,2.0,19.65,216.5,69.11,36.54
2018,6,23,6,30,666.0,60.0,2.0,20.4,265.0,121.55,67.62
2018,6,23,6,45,706.0,64.0,2.0,21.2,316.0,173.97,107.3
2018,6,23,7,0,746.0,68.0,2.0,22.0,367.0,230.7,154.38
2018,6,23,7,15,774.5,71.0,2.05,23.0,418.0,287.26,202.84
2018,6,23,7,30,803.0,74.0,2.1,24.0,469.0,346.19,252.7
2018,6,23,7,45,824.5,76.5,2.2,24.95,519.0,405.3,301.67
2018,6,23,8,0,846.0,79.0,2.3,25.9,569.0,463.5,348.36
2018,6,23,8,15,862.0,81.5,2.4,26.7,616.0,519.55,392.06
2018,6,23,8,30,878.0,84.0,2.5,27.5,663.0,575.38,434.03
2018,6,23,8,45,890.5,85.0,2.6,28.3,706.0,627.12,471.7
2018,6,23,9,0,903.0,86.0,2.7,29.1,749.0,677.72,507.35
2018,6,23,9,15,912.0,88.5,2.75,29.85,788.0,725.94,540.09
2018,6,23,9,30,921.0,91.0,2.8,30.6,827.0,772.23,568.9
2018,6,23,9,45,928.0,92.5,2.85,31.35,860.5,813.81,594.03
2018,6,23,10,0,935.0,94.0,2.9,32.1,894.0,852.85,617.12
2018,6,23,10,15,940.0,95.0,3.0,32.7,921.0,886.98,637.43
2018,6,23,10,30,945.0,96.0,3.1,33.3,948.0,918.06,655.64
2018,6,23,10,45,949.0,97.0,3.15,33.95,968.5,945.05,670.65
2018,6,23,11,0,953.0,98.0,3.2,34.6,989.0,968.66,683.45
2018,6,23,11,15,956.0,98.5,3.25,34.9,1003.5,987.37,694.14
2018,6,23,11,30,959.0,99.0,3.3,35.2,1018.0,1002.46,702.64
2018,6,23,11,45,960.5,99.5,3.35,35.5,1025.0,1012.47,708.04
2018,6,23,12,0,962.0,100.0,3.4,35.8,1032.0,1018.76,711.24
2018,6,23,12,15,961.0,100.5,3.45,35.9,1030.5,1018.93,711.34
2018,6,23,12,30,960.0,101.0,3.5,36.0,1029.0,1015.37,709.26
2018,6,23,12,45,958.5,102.0,3.55,36.15,1021.5,1008.08,704.83
2018,6,23,13,0,957.0,103.0,3.6,36.3,1014.0,997.1,698.2
2018,6,23,13,15,954.5,102.0,3.65,36.25,998.0,979.6,688.12
2018,6,23,13,30,952.0,101.0,3.7,36.2,982.0,958.52,675.84
2018,6,23,13,45,948.0,100.5,3.75,36.2,959.5,933.13,660.67
2018,6,23,14,0,944.0,100.0,3.8,36.2,937.0,904.43,643.34
2018,6,23,14,15,939.0,98.5,3.75,36.1,908.5,870.77,622.47
2018,6,23,14,30,934.0,97.0,3.7,36.0,880.0,834.16,599.58
2018,6,23,14,45,926.0,95.5,3.7,35.85,844.5,792.54,573.54
2018,6,23,15,0,918.0,94.0,3.7,35.7,809.0,748.57,545.65
2018,6,23,15,15,907.5,92.5,3.7,35.7,768.5,700.81,512.96
2018,6,23,15,30,897.0,91.0,3.7,35.7,728.0,651.38,477.88
2018,6,23,15,45,883.5,89.0,3.6,35.2,683.0,598.32,439.96
2018,6,23,16,0,870.0,87.0,3.5,34.7,638.0,544.4,400.21
2018,6,23,16,15,852.5,84.0,3.45,34.25,589.5,487.04,356.71
2018,6,23,16,30,835.0,81.0,3.4,33.8,541.0,428.66,310.99
2018,6,23,16,45,811.5,78.0,3.3,33.35,490.0,369.15,263.01
2018,6,23,17,0,788.0,75.0,3.2,32.9,439.0,311.03,214.93
2018,6,23,17,15,754.5,72.0,3.05,31.85,387.5,252.14,166.42
2018,6,23,17,30,721.0,69.0,2.9,30.8,336.0,196.4,120.91
2018,6,23,17,45,674.5,64.5,2.75,29.75,284.5,138.09,76.64
2018,6,23,18,0,628.0,60.0,2.6,28.7,233.0,87.69,44.76
2018,6,23,18,15,558.5,54.0,2.55,27.4,185.0,41.37,29.51
2018,6,23,18,30,489.0,48.0,2.5,26.1,137.0,37.58,26.18
2018,6,23,18,45,383.5,39.5,2.45,24.8,96.5,31.71,20.81
2018,6,23,19,0,278.0,31.0,2.4,23.5,56.0,25.71,13.89
2018,6,23,19,15,157.5,18.5,2.6,22.75,31.0,15.52,0.0
2018,6,23,19,30,37.0,6.0,2.8,22.0,6.0,5.46,0.0
2018,6,23,19,45,18.5,3.0,3.0,21.25,3.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,3.2,20.5,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,3.2,20.1,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,3.2,19.7,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,3.2,19.25,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,3.2,18.8,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,3.25,18.55,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,3.3,18.3,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,3.3,18.1,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,3.3,17.9,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,3.3,17.7,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,3.3,17.35,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,3.3,17.2,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,3.3,16.8,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,3.25,16.65,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,3.15,15.9,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,3.1,15.55,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,3.1,14.65,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,3.1,14.45,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,3.05,14.35,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,3.05,14.45,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,6,24,4,45,31.5,5.5,3.2,14.75,6.5,0.0,0.0
2018,6,24,5,0,63.0,11.0,3.3,14.9,13.0,10.01,0.0
2018,6,24,5,15,150.5,26.0,3.35,15.4,41.0,20.41,7.5
2018,6,24,5,30,238.0,41.0,3.4,15.9,69.0,31.81,21.37
2018,6,24,5,45,309.0,54.0,3.5,16.4,108.5,41.27,30.38
2018,6,24,6,0,380.0,67.0,3.6,16.9,148.0,50.44,38.8
2018,6,24,6,15,437.0,78.0,3.65,17.5,194.0,78.49,49.39
2018,6,24,6,30,494.0,89.0,3.7,18.1,240.0,125.03,78.53
2018,6,24,6,45,538.0,97.0,3.75,18.7,289.0,171.78,114.08
2018,6,24,7,0,582.0,105.0,3.8,19.3,338.0,223.56,156.91
2018,6,24,7,15,616.5,111.5,3.8,19.9,388.0,276.07,201.9
2018,6,24,7,30,651.0,118.0,3.8,20.5,438.0,331.91,249.47
2018,6,24,7,45,678.5,122.5,3.85,21.15,486.5,386.17,295.16
2018,6,24,8,0,706.0,127.0,3.9,21.8,535.0,442.33,341.16
2018,6,24,8,15,728.0,131.5,3.9,22.3,582.5,497.31,385.12
2018,6,24,8,30,750.0,136.0,3.9,22.8,630.0,552.99,428.28
2018,6,24,8,45,767.0,138.5,3.95,23.35,673.0,604.23,466.96
2018,6,24,9,0,784.0,141.0,4.0,23.9,716.0,654.54,503.9
2018,6,24,9,15,805.0,140.0,4.05,24.3,757.5,703.61,539.41
2018,6,24,9,30,826.0,139.0,4.1,24.7,799.0,751.96,573.61
2018,6,24,9,45,846.5,135.5,4.15,25.1,836.0,796.47,603.34
2018,6,24,10,0,867.0,132.0,4.2,25.5,873.0,833.77,627.34
2018,6,24,10,15,874.5,133.0,4.2,25.75,900.5,867.96,649.19
2018,6,24,10,30,882.0,134.0,4.2,26.0,928.0,899.44,669.04
2018,6,24,10,45,888.0,134.5,4.25,26.3,949.5,926.26,685.76
2018,6,24,11,0,894.0,135.0,4.3,26.6,971.0,949.98,700.38
2018,6,24,11,15,898.0,135.5,4.35,26.7,985.5,968.65,712.21
2018,6,24,11,30,902.0,136.0,4.4,26.8,1000.0,983.95,721.89
2018,6,24,11,45,905.0,135.5,4.45,26.9,1007.0,993.96,728.16
2018,6,24,12,0,908.0,135.0,4.5,27.0,1014.0,1000.5,732.27
2018,6,24,12,15,910.5,134.0,4.5,27.05,1014.5,1002.61,733.45
2018,6,24,12,30,913.0,133.0,4.5,27.1,1015.0,1001.19,732.44
2018,6,24,12,45,914.5,130.0,4.5,27.15,1007.0,993.4,727.36
2018,6,24,13,0,916.0,127.0,4.5,27.2,999.0,982.02,720.03
2018,6,24,13,15,912.0,127.0,4.5,27.15,983.0,964.8,709.21
2018,6,24,13,30,908.0,127.0,4.5,27.1,967.0,944.21,696.21
2018,6,24,13,45,901.5,126.5,4.5,27.0,943.5,917.68,679.38
2018,6,24,14,0,895.0,126.0,4.5,26.9,920.0,888.12,660.48
2018,6,24,14,15,887.0,125.0,4.55,26.65,890.5,853.98,638.99
2018,6,24,14,30,879.0,124.0,4.6,26.4,861.0,817.23,615.62
2018,6,24,14,45,869.0,122.5,4.6,26.2,825.5,776.11,588.52
2018,6,24,15,0,859.0,121.0,4.6,26.0,790.0,732.93,559.1
2018,6,24,15,15,847.0,118.5,4.6,26.0,749.5,688.45,526.57
2018,6,24,15,30,835.0,116.0,4.6,26.0,709.0,639.07,489.83
2018,6,24,15,45,818.0,113.5,4.6,25.2,664.0,585.69,450.66
2018,6,24,16,0,801.0,111.0,4.6,24.4,619.0,531.95,409.87
2018,6,24,16,15,777.0,108.0,4.6,23.85,569.5,474.35,364.4
2018,6,24,16,30,753.0,105.0,4.6,23.3,520.0,417.72,318.25
2018,6,24,16,45,724.5,101.5,4.6,22.75,470.0,358.15,268.59
2018,6,24,17,0,696.0,98.0,4.6,22.2,420.0,302.42,220.85
2018,6,24,17,15,659.5,93.0,4.55,21.55,369.5,245.75,172.24
2018,6,24,17,30,623.0,88.0,4.5,20.9,319.0,192.7,127.28
2018,6,24,17,45,573.5,81.0,4.4,20.2,269.0,140.15,85.91
2018,6,24,18,0,524.0,74.0,4.3,19.5,219.0,93.35,54.68
2018,6,24,18,15,458.0,65.5,4.15,18.85,173.5,51.16,39.2
2018,6,24,18,30,392.0,57.0,4.0,18.2,128.0,45.29,33.82
2018,6,24,18,45,302.5,44.5,3.85,17.55,89.5,34.42,23.84
2018,6,24,19,0,213.0,32.0,3.7,16.9,51.0,25.07,13.93
2018,6,24,19,15,120.5,18.5,3.6,16.55,28.0,14.65,0.0
2018,6,24,19,30,28.0,5.0,3.5,16.2,5.0,4.55,0.0
2018,6,24,19,45,14.0,2.5,3.4,15.85,2.5,0.0,0.0
2018,6,24,20,0,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,3.25,15.35,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,3.05,14.7,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,3.0,14.25,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.95,14.1,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.9,13.15,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,2.8,12.85,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,2.8,12.75,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,2.85,12.7,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,2.95,12.7,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,6,25,4,45,7.0,2.0,3.35,13.25,2.0,0.0,0.0
2018,6,25,5,0,14.0,4.0,3.5,13.4,4.0,3.64,0.0
2018,6,25,5,15,72.0,15.5,3.6,13.8,23.0,12.02,1.98
2018,6,25,5,30,130.0,27.0,3.7,14.2,42.0,20.7,12.04
2018,6,25,5,45,103.5,24.5,3.8,14.55,40.0,18.34,10.49
2018,6,25,6,0,77.0,22.0,3.9,14.9,38.0,16.08,8.67
2018,6,25,6,15,38.5,22.5,3.9,15.3,30.5,20.25,10.7
2018,6,25,6,30,0.0,23.0,3.9,15.7,23.0,20.24,11.68
2018,6,25,6,45,0.0,34.0,3.85,16.1,34.0,29.96,19.92
2018,6,25,7,0,0.0,45.0,3.8,16.5,45.0,39.7,28.08
2018,6,25,7,15,0.0,78.0,3.75,17.05,78.0,69.01,52.52
2018,6,25,7,30,0.0,111.0,3.7,17.6,111.0,97.85,76.13
2018,6,25,7,45,2.0,137.5,3.65,18.1,138.5,121.96,95.44
2018,6,25,8,0,4.0,164.0,3.6,18.6,166.0,146.47,114.81
2018,6,25,8,15,27.5,206.0,3.6,19.1,224.0,197.88,155.55
2018,6,25,8,30,51.0,248.0,3.6,19.6,282.0,250.86,196.91
2018,6,25,8,45,74.5,288.0,3.6,20.15,341.0,304.83,238.34
2018,6,25,9,0,98.0,328.0,3.6,20.7,400.0,361.35,281.01
2018,6,25,9,15,244.0,313.0,3.6,21.15,504.5,466.49,362.23
2018,6,25,9,30,390.0,298.0,3.6,21.6,609.0,579.02,446.85
2018,6,25,9,45,639.0,207.0,3.65,22.1,742.0,706.63,542.99
2018,6,25,10,0,888.0,116.0,3.7,22.6,875.0,835.47,634.06
2018,6,25,10,15,895.0,117.0,3.75,22.9,902.5,869.92,655.64
2018,6,25,10,30,902.0,118.0,3.8,23.2,930.0,901.59,675.83
2018,6,25,10,45,907.5,118.5,3.9,23.55,951.0,928.49,692.85
2018,6,25,11,0,913.0,119.0,4.0,23.9,972.0,952.22,707.72
2018,6,25,11,15,917.0,119.0,4.05,24.05,986.5,970.8,719.44
2018,6,25,11,30,921.0,119.0,4.1,24.2,1001.0,985.94,728.94
2018,6,25,11,45,923.0,119.0,4.15,24.3,1007.5,995.7,735.1
2018,6,25,12,0,925.0,119.0,4.2,24.4,1014.0,1001.9,739.03
2018,6,25,12,15,927.0,117.0,4.3,24.4,1013.5,1002.63,740.03
2018,6,25,12,30,929.0,115.0,4.4,24.4,1013.0,999.76,738.77
2018,6,25,12,45,930.5,113.0,4.45,24.35,1005.5,992.78,734.74
2018,6,25,13,0,932.0,111.0,4.5,24.3,998.0,982.14,728.32
2018,6,25,13,15,929.0,110.0,4.55,24.2,982.0,964.68,717.77
2018,6,25,13,30,926.0,109.0,4.6,24.1,966.0,943.74,704.92
2018,6,25,13,45,922.0,107.5,4.65,23.95,943.5,918.06,688.97
2018,6,25,14,0,918.0,106.0,4.7,23.8,921.0,889.17,670.73
2018,6,25,14,15,913.0,104.5,4.7,23.6,892.5,856.36,649.47
2018,6,25,14,30,908.0,103.0,4.7,23.4,864.0,820.69,626.06
2018,6,25,14,45,900.5,100.5,4.65,23.2,829.0,779.49,598.25
2018,6,25,15,0,893.0,98.0,4.6,23.0,794.0,735.97,568.55
2018,6,25,15,15,882.0,96.5,4.6,23.0,754.0,688.97,534.09
2018,6,25,15,30,871.0,95.0,4.6,23.0,714.0,640.4,497.37
2018,6,25,15,45,859.0,92.0,4.55,22.2,670.0,588.5,458.54
2018,6,25,16,0,847.0,89.0,4.5,21.4,626.0,535.65,417.63
2018,6,25,16,15,831.5,86.0,4.45,20.85,579.5,480.43,373.1
2018,6,25,16,30,816.0,83.0,4.4,20.3,533.0,424.08,326.21
2018,6,25,16,45,794.0,80.0,4.35,19.8,483.5,366.13,276.64
2018,6,25,17,0,772.0,77.0,4.3,19.3,434.0,309.43,226.88
2018,6,25,17,15,741.5,73.0,4.25,18.7,383.5,251.23,175.72
2018,6,25,17,30,711.0,69.0,4.2,18.1,333.0,195.85,127.57
2018,6,25,17,45,668.0,64.5,4.15,17.5,283.0,138.52,81.29
2018,6,25,18,0,625.0,60.0,4.1,16.9,233.0,88.67,47.69
2018,6,25,18,15,561.5,53.5,4.0,16.35,185.5,42.03,31.58
2018,6,25,18,30,498.0,47.0,3.9,15.8,138.0,36.71,26.66
2018,6,25,18,45,399.5,39.0,3.8,15.3,98.0,31.26,21.37
2018,6,25,19,0,301.0,31.0,3.7,14.8,58.0,25.71,14.62
2018,6,25,19,15,175.0,19.0,3.65,14.5,32.5,15.99,0.0
2018,6,25,19,30,49.0,7.0,3.6,14.2,7.0,6.37,0.0
2018,6,25,19,45,24.5,3.5,3.5,13.9,3.5,0.0,0.0
2018,6,25,20,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,3.35,13.45,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,3.25,13.15,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,3.15,12.85,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,3.1,12.45,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,3.1,12.15,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,3.1,11.85,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,3.15,11.75,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,3.15,11.65,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,3.1,11.55,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,3.05,11.45,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,2.9,11.35,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,2.55,11.05,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,2.6,11.25,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,6,26,4,45,45.5,6.5,2.8,11.75,8.0,0.0,0.0
2018,6,26,5,0,91.0,13.0,2.9,12.0,16.0,11.82,0.0
2018,6,26,5,15,217.0,26.0,3.0,12.55,47.5,21.67,7.84
2018,6,26,5,30,343.0,39.0,3.1,13.1,79.0,32.05,21.79
2018,6,26,5,45,432.0,47.5,3.15,13.6,122.0,37.8,27.67
2018,6,26,6,0,521.0,56.0,3.2,14.1,165.0,43.4,33.02
2018,6,26,6,15,580.5,62.5,3.15,14.7,214.5,72.12,41.31
2018,6,26,6,30,640.0,69.0,3.1,15.3,264.0,121.77,70.57
2018,6,26,6,45,682.5,73.0,3.1,15.85,315.0,173.43,110.27
2018,6,26,7,0,725.0,77.0,3.1,16.4,366.0,232.38,160.16
2018,6,26,7,15,755.5,81.0,3.1,17.05,418.0,289.28,210.2
2018,6,26,7,30,786.0,85.0,3.1,17.7,470.0,348.84,262.16
2018,6,26,7,45,809.0,88.5,3.1,18.35,520.5,407.31,312.31
2018,6,26,8,0,832.0,92.0,3.1,19.0,571.0,466.97,361.84
2018,6,26,8,15,849.5,94.5,3.1,19.6,619.0,523.78,407.66
2018,6,26,8,30,867.0,97.0,3.1,20.2,667.0,579.97,451.42
2018,6,26,8,45,881.5,98.0,3.15,20.8,711.0,632.59,491.28
2018,6,26,9,0,896.0,99.0,3.2,21.4,755.0,684.26,529.21
2018,6,26,9,15,904.5,102.0,3.25,21.9,794.0,732.47,563.69
2018,6,26,9,30,913.0,105.0,3.3,22.4,833.0,778.71,594.71
2018,6,26,9,45,918.5,108.0,3.35,22.95,866.5,820.43,621.46
2018,6,26,10,0,924.0,111.0,3.4,23.5,900.0,859.52,646.09
2018,6,26,10,15,931.0,111.5,3.5,23.85,928.0,894.66,668.59
2018,6,26,10,30,938.0,112.0,3.6,24.2,956.0,926.89,689.02
2018,6,26,10,45,943.0,112.0,3.7,24.5,977.0,953.79,705.94
2018,6,26,11,0,948.0,112.0,3.8,24.8,998.0,977.38,720.67
2018,6,26,11,15,951.0,112.0,3.9,24.9,1011.5,995.67,732.5
2018,6,26,11,30,954.0,112.0,4.0,25.0,1025.0,1010.37,742.06
2018,6,26,11,45,956.5,111.0,4.1,25.1,1031.5,1020.0,748.39
2018,6,26,12,0,959.0,110.0,4.2,25.2,1038.0,1025.94,752.42
2018,6,26,12,15,961.0,108.5,4.3,25.15,1037.5,1027.21,753.95
2018,6,26,12,30,963.0,107.0,4.4,25.1,1037.0,1024.73,753.13
2018,6,26,12,45,964.5,104.5,4.45,25.05,1029.5,1017.05,748.69
2018,6,26,13,0,966.0,102.0,4.5,25.0,1022.0,1005.57,741.86
2018,6,26,13,15,964.0,101.5,4.55,24.9,1006.5,989.02,731.91
2018,6,26,13,30,962.0,101.0,4.6,24.8,991.0,968.84,719.72
2018,6,26,13,45,960.0,99.0,4.65,24.65,969.0,943.64,704.28
2018,6,26,14,0,958.0,97.0,4.7,24.5,947.0,914.99,686.43
2018,6,26,14,15,953.0,95.0,4.75,24.2,917.5,880.54,664.86
2018,6,26,14,30,948.0,93.0,4.8,23.9,888.0,843.09,640.99
2018,6,26,14,45,941.0,91.5,4.8,23.6,853.0,801.8,613.84
2018,6,26,15,0,934.0,90.0,4.8,23.3,818.0,758.05,584.61
2018,6,26,15,15,924.0,88.0,4.8,23.3,777.0,709.54,549.57
2018,6,26,15,30,914.0,86.0,4.8,23.3,736.0,659.26,511.64
2018,6,26,15,45,902.0,83.5,4.75,22.45,691.0,605.85,471.79
2018,6,26,16,0,890.0,81.0,4.7,21.6,646.0,551.37,429.73
2018,6,26,16,15,874.0,78.5,4.65,21.05,597.5,494.21,383.62
2018,6,26,16,30,858.0,76.0,4.6,20.5,549.0,436.95,335.86
2018,6,26,16,45,837.0,73.0,4.55,19.95,498.5,377.57,285.0
2018,6,26,17,0,816.0,70.0,4.5,19.4,448.0,317.09,232.0
2018,6,26,17,15,786.5,66.5,4.4,18.85,396.0,257.08,178.95
2018,6,26,17,30,757.0,63.0,4.3,18.3,344.0,199.71,128.79
2018,6,26,17,45,716.0,59.0,4.2,17.7,293.0,143.32,83.09
2018,6,26,18,0,675.0,55.0,4.1,17.1,242.0,91.5,48.14
2018,6,26,18,15,613.0,49.5,3.95,16.55,193.5,43.04,32.44
2018,6,26,18,30,551.0,44.0,3.8,16.0,145.0,34.3,24.53
2018,6,26,18,45,447.5,37.0,3.65,15.45,103.0,29.57,19.91
2018,6,26,19,0,344.0,30.0,3.5,14.9,61.0,24.81,13.93
2018,6,26,19,15,207.0,19.0,3.45,14.55,34.5,16.01,0.0
2018,6,26,19,30,70.0,8.0,3.4,14.2,8.0,7.28,0.0
2018,6,26,19,45,35.0,4.0,3.35,13.9,4.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,3.2,12.85,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,3.15,12.7,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,3.15,12.6,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,3.15,12.6,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,3.15,12.6,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,3.25,12.55,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,3.35,12.4,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,3.25,12.2,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,3.15,12.05,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,3.15,11.95,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,27,4,45,46.5,6.5,3.3,12.2,8.0,0.0,0.0
2018,6,27,5,0,93.0,13.0,3.4,12.3,16.0,11.82,0.0
2018,6,27,5,15,223.5,26.0,3.45,12.7,48.0,21.73,7.48
2018,6,27,5,30,354.0,39.0,3.5,13.1,80.0,32.13,21.82
2018,6,27,5,45,393.0,43.5,3.6,13.5,109.0,34.16,24.47
2018,6,27,6,0,432.0,48.0,3.7,13.9,138.0,36.33,26.75
2018,6,27,6,15,216.0,49.0,3.65,14.4,94.0,45.97,28.36
2018,6,27,6,30,0.0,50.0,3.6,14.9,50.0,44.12,32.16
2018,6,27,6,45,0.0,63.5,3.6,15.4,63.5,56.11,42.25
2018,6,27,7,0,0.0,77.0,3.6,15.9,77.0,68.05,52.12
2018,6,27,7,15,1.0,103.0,3.6,16.45,103.5,90.91,70.93
2018,6,27,7,30,2.0,129.0,3.6,17.0,130.0,114.06,89.66
2018,6,27,7,45,13.0,166.0,3.6,17.55,173.5,150.97,119.23
2018,6,27,8,0,24.0,203.0,3.6,18.1,217.0,189.42,149.64
2018,6,27,8,15,169.0,210.5,3.6,18.65,320.5,276.35,218.68
2018,6,27,8,30,314.0,218.0,3.6,19.2,424.0,377.24,298.02
2018,6,27,8,45,419.5,219.0,3.65,19.7,514.0,464.88,365.73
2018,6,27,9,0,525.0,220.0,3.7,20.2,604.0,556.42,435.12
2018,6,27,9,15,687.0,175.5,3.75,20.6,706.0,655.63,510.14
2018,6,27,9,30,849.0,131.0,3.8,21.0,808.0,760.19,587.36
2018,6,27,9,45,879.5,124.0,3.85,21.4,851.0,805.18,617.0
2018,6,27,10,0,910.0,117.0,3.9,21.8,894.0,853.72,649.05
2018,6,27,10,15,916.5,118.0,3.95,22.05,921.5,888.54,671.58
2018,6,27,10,30,923.0,119.0,4.0,22.3,949.0,920.48,692.09
2018,6,27,10,45,928.0,119.0,4.1,22.55,969.5,947.07,709.16
2018,6,27,11,0,933.0,119.0,4.2,22.8,990.0,970.4,724.05
2018,6,27,11,15,936.0,119.0,4.3,22.85,1004.0,988.5,736.03
2018,6,27,11,30,939.0,119.0,4.4,22.9,1018.0,1003.05,745.74
2018,6,27,11,45,941.5,119.0,4.5,22.9,1025.0,1013.55,753.01
2018,6,27,12,0,944.0,119.0,4.6,22.9,1032.0,1020.42,758.3
2018,6,27,12,15,943.5,119.0,4.7,22.75,1031.0,1020.78,759.81
2018,6,27,12,30,943.0,119.0,4.8,22.6,1030.0,1017.47,758.99
2018,6,27,12,45,941.5,118.5,4.85,22.5,1021.5,1009.09,754.28
2018,6,27,13,0,940.0,118.0,4.9,22.4,1013.0,997.07,747.21
2018,6,27,13,15,938.0,117.0,4.95,22.15,997.5,980.5,737.55
2018,6,27,13,30,936.0,116.0,5.0,21.9,982.0,960.39,725.5
2018,6,27,13,45,932.0,113.5,5.05,21.7,958.5,933.63,708.68
2018,6,27,14,0,928.0,111.0,5.1,21.5,935.0,903.6,689.51
2018,6,27,14,15,922.5,109.0,5.15,21.2,905.5,869.68,667.74
2018,6,27,14,30,917.0,107.0,5.2,20.9,876.0,832.88,643.69
2018,6,27,14,45,909.5,105.0,5.2,20.55,841.0,791.88,616.22
2018,6,27,15,0,902.0,103.0,5.2,20.2,806.0,748.53,586.72
2018,6,27,15,15,891.0,101.0,5.2,20.2,765.5,700.69,550.98
2018,6,27,15,30,880.0,99.0,5.2,20.2,725.0,651.24,512.97
2018,6,27,15,45,867.5,95.5,5.2,19.4,680.0,598.16,472.75
2018,6,27,16,0,855.0,92.0,5.2,18.6,635.0,544.13,430.4
2018,6,27,16,15,839.0,89.0,5.2,18.1,587.5,487.81,384.29
2018,6,27,16,30,823.0,86.0,5.2,17.6,540.0,431.33,336.54
2018,6,27,16,45,799.5,82.0,5.2,17.15,489.0,371.45,284.67
2018,6,27,17,0,776.0,78.0,5.2,16.7,438.0,312.99,232.76
2018,6,27,17,15,722.0,76.5,5.1,16.2,380.5,250.95,178.4
2018,6,27,17,30,668.0,75.0,5.0,15.7,323.0,191.58,127.32
2018,6,27,17,45,570.5,74.0,4.95,15.25,263.5,135.32,83.68
2018,6,27,18,0,473.0,73.0,4.9,14.8,204.0,90.46,54.71
2018,6,27,18,15,403.0,63.5,4.75,14.35,159.5,50.26,39.16
2018,6,27,18,30,333.0,54.0,4.6,13.9,115.0,41.02,30.68
2018,6,27,18,45,282.0,42.5,4.45,13.5,83.5,32.81,22.89
2018,6,27,19,0,231.0,31.0,4.3,13.1,52.0,24.3,13.67
2018,6,27,19,15,136.0,19.0,4.2,12.95,29.5,15.06,0.0
2018,6,27,19,30,41.0,7.0,4.1,12.8,7.0,6.37,0.0
2018,6,27,19,45,20.5,3.5,4.0,12.6,3.5,0.0,0.0
2018,6,27,20,0,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,3.95,12.4,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,4.0,12.35,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,3.95,12.3,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,3.65,12.3,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,3.55,12.3,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,3.75,12.3,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,3.75,12.35,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,3.65,12.4,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,3.55,12.45,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,3.6,12.65,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,6,28,4,45,26.0,6.5,3.75,12.95,7.0,0.0,0.0
2018,6,28,5,0,52.0,13.0,3.8,13.1,14.0,11.82,0.0
2018,6,28,5,15,159.0,27.5,3.85,13.5,43.0,21.67,6.95
2018,6,28,5,30,266.0,42.0,3.9,13.9,72.0,32.72,22.19
2018,6,28,5,45,361.5,50.5,4.0,14.35,113.0,40.44,29.86
2018,6,28,6,0,457.0,59.0,4.1,14.8,154.0,45.89,35.09
2018,6,28,6,15,520.5,66.0,4.05,15.25,202.0,71.65,42.75
2018,6,28,6,30,584.0,73.0,4.0,15.7,250.0,118.44,70.2
2018,6,28,6,45,629.5,77.5,4.0,16.2,300.0,167.66,107.74
2018,6,28,7,0,675.0,82.0,4.0,16.7,350.0,221.9,153.47
2018,6,28,7,15,708.5,85.5,4.0,17.15,400.5,276.64,201.68
2018,6,28,7,30,742.0,89.0,4.0,17.6,451.0,336.56,254.07
2018,6,28,7,45,768.5,92.0,4.0,18.05,501.5,393.52,303.39
2018,6,28,8,0,795.0,95.0,4.0,18.5,552.0,452.13,352.72
2018,6,28,8,15,814.5,97.5,3.95,18.95,599.5,508.07,398.51
2018,6,28,8,30,834.0,100.0,3.9,19.4,647.0,564.27,443.01
2018,6,28,8,45,849.0,101.5,3.9,19.85,690.5,615.45,482.52
2018,6,28,9,0,864.0,103.0,3.9,20.3,734.0,666.52,520.76
2018,6,28,9,15,875.0,105.0,3.9,20.7,773.0,714.22,555.54
2018,6,28,9,30,886.0,107.0,3.9,21.1,812.0,760.23,587.28
2018,6,28,9,45,895.0,107.5,3.9,21.45,845.5,801.35,614.41
2018,6,28,10,0,904.0,108.0,3.9,21.8,879.0,840.16,639.63
2018,6,28,10,15,909.5,109.5,3.95,22.1,906.0,874.48,661.85
2018,6,28,10,30,915.0,111.0,4.0,22.4,933.0,905.89,681.95
2018,6,28,10,45,919.0,111.0,4.05,22.7,953.0,931.45,697.99
2018,6,28,11,0,923.0,111.0,4.1,23.0,973.0,953.75,711.82
2018,6,28,11,15,925.5,112.0,4.15,23.1,987.0,972.23,723.66
2018,6,28,11,30,928.0,113.0,4.2,23.2,1001.0,987.2,733.23
2018,6,28,11,45,929.0,112.5,4.25,23.35,1006.5,995.76,738.47
2018,6,28,12,0,930.0,112.0,4.3,23.5,1012.0,1000.72,741.45
2018,6,28,12,15,931.5,111.0,4.3,23.55,1011.5,1002.07,742.14
2018,6,28,12,30,933.0,110.0,4.3,23.6,1011.0,999.79,740.55
2018,6,28,12,45,934.0,107.5,4.35,23.65,1003.0,991.96,735.65
2018,6,28,13,0,935.0,105.0,4.4,23.7,995.0,980.45,728.42
2018,6,28,13,15,931.5,105.0,4.4,23.6,979.5,963.56,717.81
2018,6,28,13,30,928.0,105.0,4.4,23.5,964.0,943.21,704.93
2018,6,28,13,45,923.5,104.0,4.4,23.45,941.5,917.64,688.39
2018,6,28,14,0,919.0,103.0,4.4,23.4,919.0,888.86,669.65
2018,6,28,14,15,913.0,102.0,4.45,23.2,890.5,855.79,648.45
2018,6,28,14,30,907.0,101.0,4.5,23.0,862.0,819.9,625.28
2018,6,28,14,45,898.5,99.5,4.5,22.8,827.0,779.02,598.03
2018,6,28,15,0,890.0,98.0,4.5,22.6,792.0,735.89,568.89
2018,6,28,15,15,879.0,96.0,4.5,22.6,752.0,688.59,534.33
2018,6,28,15,30,868.0,94.0,4.5,22.6,712.0,639.71,497.43
2018,6,28,15,45,854.5,92.0,4.45,21.85,668.0,588.07,458.68
2018,6,28,16,0,841.0,90.0,4.4,21.1,624.0,535.61,418.01
2018,6,28,16,15,822.5,87.5,4.4,20.6,576.5,479.28,372.74
2018,6,28,16,30,804.0,85.0,4.4,20.1,529.0,423.13,326.1
2018,6,28,16,45,780.0,82.0,4.4,19.6,479.5,365.05,276.59
2018,6,28,17,0,756.0,79.0,4.4,19.1,430.0,308.46,227.07
2018,6,28,17,15,723.5,75.5,4.35,18.4,379.5,251.06,176.7
2018,6,28,17,30,691.0,72.0,4.3,17.7,329.0,193.94,127.21
2018,6,28,17,45,645.0,67.5,4.3,17.05,279.0,139.93,83.57
2018,6,28,18,0,599.0,63.0,4.3,16.4,229.0,91.08,50.29
2018,6,28,18,15,523.0,57.0,4.2,15.85,181.0,46.11,35.26
2018,6,28,18,30,447.0,51.0,4.1,15.3,133.0,40.02,29.62
2018,6,28,18,45,346.0,41.5,4.0,14.8,93.5,33.39,23.27
2018,6,28,19,0,245.0,32.0,3.9,14.3,54.0,25.11,14.24
2018,6,28,19,15,141.5,19.5,3.85,14.05,30.5,15.47,0.0
2018,6,28,19,30,38.0,7.0,3.8,13.8,7.0,6.37,0.0
2018,6,28,19,45,19.0,3.5,3.8,13.55,3.5,0.0,0.0
2018,6,28,20,0,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,3.75,13.15,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,3.5,12.75,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,3.5,12.65,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,3.4,12.55,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,3.1,12.45,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,2.9,12.35,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,2.35,11.9,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,2.15,11.8,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,2.0,11.75,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.85,11.65,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,1.7,11.55,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,1.75,11.8,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,6,29,4,45,49.0,6.5,2.1,12.35,7.5,0.0,0.0
2018,6,29,5,0,98.0,13.0,2.3,12.6,15.0,11.82,0.0
2018,6,29,5,15,228.5,23.5,2.35,13.2,45.0,19.43,5.21
2018,6,29,5,30,359.0,34.0,2.4,13.8,75.0,27.56,17.8
2018,6,29,5,45,448.0,41.5,2.45,14.4,117.5,32.65,23.04
2018,6,29,6,0,537.0,49.0,2.5,15.0,160.0,37.64,27.78
2018,6,29,6,15,595.0,54.5,2.45,15.7,208.5,64.44,35.01
2018,6,29,6,30,653.0,60.0,2.4,16.4,257.0,116.78,65.75
2018,6,29,6,45,693.5,64.0,2.4,17.15,307.5,168.4,104.94
2018,6,29,7,0,734.0,68.0,2.4,17.9,358.0,224.43,152.06
2018,6,29,7,15,763.0,71.0,2.4,18.75,408.5,280.44,200.99
2018,6,29,7,30,792.0,74.0,2.4,19.6,459.0,338.91,251.58
2018,6,29,7,45,814.5,76.5,2.4,20.5,509.0,396.51,300.38
2018,6,29,8,0,837.0,79.0,2.4,21.4,559.0,456.12,349.03
2018,6,29,8,15,853.5,81.0,2.5,22.2,606.0,511.64,393.3
2018,6,29,8,30,870.0,83.0,2.6,23.0,653.0,567.0,435.92
2018,6,29,8,45,883.0,85.0,2.65,23.85,697.0,619.83,474.95
2018,6,29,9,0,896.0,87.0,2.7,24.7,741.0,671.62,511.88
2018,6,29,9,15,903.5,90.0,2.8,25.35,779.5,719.25,545.33
2018,6,29,9,30,911.0,93.0,2.9,26.0,818.0,764.85,575.02
2018,6,29,9,45,915.5,96.0,3.05,26.65,850.5,805.89,601.19
2018,6,29,10,0,920.0,99.0,3.2,27.3,883.0,844.24,625.28
2018,6,29,10,15,925.5,100.5,3.25,27.8,910.5,879.12,646.62
2018,6,29,10,30,931.0,102.0,3.3,28.3,938.0,911.04,665.83
2018,6,29,10,45,934.5,102.5,3.4,28.85,958.0,937.09,681.25
2018,6,29,11,0,938.0,103.0,3.5,29.4,978.0,959.79,694.47
2018,6,29,11,15,940.5,103.0,3.55,29.7,991.5,977.63,704.92
2018,6,29,11,30,943.0,103.0,3.6,30.0,1005.0,991.91,713.15
2018,6,29,11,45,944.0,103.5,3.7,30.35,1011.5,1001.62,718.71
2018,6,29,12,0,945.0,104.0,3.8,30.7,1018.0,1007.67,722.03
2018,6,29,12,15,943.5,105.0,3.9,30.75,1017.0,1008.14,722.75
2018,6,29,12,30,942.0,106.0,4.0,30.8,1016.0,1004.94,721.24
2018,6,29,12,45,938.0,107.5,4.1,30.9,1007.0,996.19,716.1
2018,6,29,13,0,934.0,109.0,4.2,31.0,998.0,983.86,708.74
2018,6,29,13,15,931.5,107.5,4.25,30.95,982.0,966.51,698.33
2018,6,29,13,30,929.0,106.0,4.3,30.9,966.0,945.65,685.66
2018,6,29,13,45,924.5,105.0,4.4,30.8,943.5,920.09,670.27
2018,6,29,14,0,920.0,104.0,4.5,30.7,921.0,891.32,652.66
2018,6,29,14,15,914.0,102.5,4.5,30.5,892.0,857.76,631.56
2018,6,29,14,30,908.0,101.0,4.5,30.3,863.0,821.38,608.4
2018,6,29,14,45,900.5,99.5,4.55,30.05,828.5,781.24,582.73
2018,6,29,15,0,893.0,98.0,4.6,29.8,794.0,738.76,555.17
2018,6,29,15,15,882.5,96.0,4.6,29.8,754.0,691.67,521.79
2018,6,29,15,30,872.0,94.0,4.6,29.8,714.0,642.96,486.04
2018,6,29,15,45,859.0,91.5,4.55,29.1,670.0,590.95,448.09
2018,6,29,16,0,846.0,89.0,4.5,28.4,626.0,538.05,408.22
2018,6,29,16,15,830.0,85.0,4.4,27.85,578.5,481.69,364.12
2018,6,29,16,30,814.0,81.0,4.3,27.3,531.0,424.26,317.79
2018,6,29,16,45,792.0,78.0,4.25,26.8,481.5,366.39,269.71
2018,6,29,17,0,770.0,75.0,4.2,26.3,432.0,309.75,221.39
2018,6,29,17,15,739.5,71.0,4.05,25.5,381.5,251.57,171.72
2018,6,29,17,30,709.0,67.0,3.9,24.7,331.0,196.2,124.81
2018,6,29,17,45,666.0,62.5,3.75,23.95,281.0,141.82,81.87
2018,6,29,18,0,623.0,58.0,3.6,23.2,231.0,89.07,46.26
2018,6,29,18,15,560.0,52.0,3.35,22.25,184.0,42.74,31.39
2018,6,29,18,30,497.0,46.0,3.1,21.3,137.0,35.82,25.25
2018,6,29,18,45,398.5,38.0,2.9,20.4,97.0,30.33,20.1
2018,6,29,19,0,300.0,30.0,2.7,19.5,57.0,24.73,13.57
2018,6,29,19,15,176.5,19.0,2.75,19.0,32.5,15.98,0.0
2018,6,29,19,30,53.0,8.0,2.8,18.5,8.0,7.28,0.0
2018,6,29,19,45,26.5,4.0,2.9,18.0,4.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,2.95,17.15,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,2.9,16.8,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,2.5,15.25,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,2.3,14.95,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,1.75,14.35,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.45,14.05,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,1.15,14.1,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,6,30,4,45,63.0,6.0,1.4,15.1,7.5,0.0,0.0
2018,6,30,5,0,126.0,12.0,1.5,15.4,15.0,10.91,0.0
2018,6,30,5,15,268.0,22.0,1.6,16.1,46.5,18.1,3.87
2018,6,30,5,30,410.0,32.0,1.7,16.8,78.0,25.88,16.1
2018,6,30,5,45,495.5,38.5,1.8,17.45,121.0,30.23,20.62
2018,6,30,6,0,581.0,45.0,1.9,18.1,164.0,37.67,27.44
2018,6,30,6,15,635.5,49.5,1.85,18.9,212.5,64.37,33.8
2018,6,30,6,30,690.0,54.0,1.8,19.7,261.0,114.53,61.53
2018,6,30,6,45,728.0,57.5,1.75,20.5,312.0,167.48,101.19
2018,6,30,7,0,766.0,61.0,1.7,21.3,363.0,224.49,148.53
2018,6,30,7,15,793.0,64.5,1.65,22.3,414.5,282.22,198.05
2018,6,30,7,30,820.0,68.0,1.6,23.3,466.0,344.1,250.22
2018,6,30,7,45,840.0,70.5,1.55,24.35,515.5,401.8,297.78
2018,6,30,8,0,860.0,73.0,1.5,25.4,565.0,460.27,344.02
2018,6,30,8,15,875.5,74.5,1.6,26.25,612.0,516.01,387.27
2018,6,30,8,30,891.0,76.0,1.7,27.1,659.0,571.45,428.7
2018,6,30,8,45,902.5,78.0,1.75,27.95,702.5,624.41,466.61
2018,6,30,9,0,914.0,80.0,1.8,28.8,746.0,676.15,502.31
2018,6,30,9,15,922.0,82.0,1.95,29.55,784.5,723.97,535.02
2018,6,30,9,30,930.0,84.0,2.1,30.3,823.0,769.76,563.79
2018,6,30,9,45,936.0,86.0,2.2,31.05,856.5,811.75,589.28
2018,6,30,10,0,942.0,88.0,2.3,31.8,890.0,851.11,612.73
2018,6,30,10,15,947.0,89.0,2.4,32.3,917.5,885.84,633.57
2018,6,30,10,30,952.0,90.0,2.5,32.8,945.0,917.5,652.33
2018,6,30,10,45,955.0,90.5,2.6,33.35,965.0,943.68,667.39
2018,6,30,11,0,958.0,91.0,2.7,33.9,985.0,966.42,680.28
2018,6,30,11,15,959.5,92.0,2.8,34.1,998.5,984.72,691.39
2018,6,30,11,30,961.0,93.0,2.9,34.3,1012.0,999.35,700.29
2018,6,30,11,45,962.0,93.5,3.0,34.55,1018.5,1009.3,706.23
2018,6,30,12,0,963.0,94.0,3.1,34.8,1025.0,1015.51,709.95
2018,6,30,12,15,959.5,96.5,3.2,34.8,1023.5,1015.61,710.71
2018,6,30,12,30,956.0,99.0,3.3,34.8,1022.0,1011.96,709.27
2018,6,30,12,45,950.5,101.0,3.4,34.85,1012.0,1002.24,703.96
2018,6,30,13,0,945.0,103.0,3.5,34.9,1002.0,988.9,696.47
2018,6,30,13,15,941.5,103.0,3.55,34.85,986.5,971.94,686.68
2018,6,30,13,30,938.0,103.0,3.6,34.8,971.0,951.47,674.7
2018,6,30,13,45,933.0,102.0,3.65,34.75,948.0,925.3,659.06
2018,6,30,14,0,928.0,101.0,3.7,34.7,925.0,895.91,641.3
2018,6,30,14,15,921.5,100.0,3.7,34.5,896.0,862.21,620.74
2018,6,30,14,30,915.0,99.0,3.7,34.3,867.0,825.7,598.19
2018,6,30,14,45,907.0,97.5,3.75,34.1,832.0,784.94,572.79
2018,6,30,15,0,899.0,96.0,3.8,33.9,797.0,741.87,545.5
2018,6,30,15,15,888.0,94.5,3.8,33.9,757.0,694.68,513.02
2018,6,30,15,30,877.0,93.0,3.8,33.9,717.0,645.9,478.12
2018,6,30,15,45,862.0,91.5,3.85,33.2,672.5,593.44,441.06
2018,6,30,16,0,847.0,90.0,3.9,32.5,628.0,540.28,402.14
2018,6,30,16,15,826.0,88.0,3.95,31.8,579.5,482.93,358.74
2018,6,30,16,30,805.0,86.0,4.0,31.1,531.0,425.97,314.06
2018,6,30,16,45,778.5,83.0,4.1,30.4,480.0,366.86,266.39
2018,6,30,17,0,752.0,80.0,4.2,29.7,429.0,309.52,218.75
2018,6,30,17,15,716.0,77.0,4.15,28.65,378.0,251.84,170.65
2018,6,30,17,30,680.0,74.0,4.1,27.6,327.0,194.81,123.51
2018,6,30,17,45,630.0,69.5,4.1,26.5,276.5,140.81,81.75
2018,6,30,18,0,580.0,65.0,4.1,25.4,226.0,92.46,49.96
2018,6,30,18,15,509.5,58.5,3.95,24.3,179.0,48.13,35.71
2018,6,30,18,30,439.0,52.0,3.8,23.2,132.0,40.88,29.34
2018,6,30,18,45,339.0,42.0,3.65,22.15,92.5,33.83,22.87
2018,6,30,19,0,239.0,32.0,3.5,21.1,53.0,25.11,13.73
2018,6,30,19,15,138.5,19.5,3.45,20.55,30.0,15.47,0.0
2018,6,30,19,30,38.0,7.0,3.4,20.0,7.0,6.37,0.0
2018,6,30,19,45,19.0,3.5,3.4,19.5,3.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,3.4,18.75,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,3.4,18.25,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,3.45,17.8,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,3.5,17.6,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,3.5,17.4,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,3.5,17.2,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,3.5,17.05,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,3.5,16.9,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,3.45,16.7,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,3.4,16.35,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,3.4,16.2,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,3.35,16.05,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,3.3,15.75,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,3.3,15.45,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,3.35,15.2,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,3.45,14.95,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,3.4,14.35,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,3.35,14.3,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,3.3,14.45,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,7,1,4,45,31.5,5.5,3.35,14.75,6.0,0.0,0.0
2018,7,1,5,0,63.0,11.0,3.4,14.9,12.0,10.01,0.0
2018,7,1,5,15,160.5,23.5,3.5,15.4,38.5,18.51,3.52
2018,7,1,5,30,258.0,36.0,3.6,15.9,65.0,28.04,17.91
2018,7,1,5,45,338.0,48.0,3.7,16.45,105.0,36.88,26.45
2018,7,1,6,0,418.0,60.0,3.8,17.0,145.0,46.82,35.56
2018,7,1,6,15,477.0,69.0,3.8,17.55,191.5,71.27,43.65
2018,7,1,6,30,536.0,78.0,3.8,18.1,238.0,116.6,70.18
2018,7,1,6,45,580.0,85.0,3.75,18.65,287.5,164.85,106.5
2018,7,1,7,0,624.0,92.0,3.7,19.2,337.0,218.08,150.62
2018,7,1,7,15,656.5,97.0,3.65,19.85,386.5,271.03,196.33
2018,7,1,7,30,689.0,102.0,3.6,20.5,436.0,327.01,244.43
2018,7,1,7,45,714.5,106.5,3.55,21.1,485.0,382.53,291.48
2018,7,1,8,0,740.0,111.0,3.5,21.7,534.0,439.7,338.49
2018,7,1,8,15,759.5,115.0,3.5,22.3,581.0,495.89,383.4
2018,7,1,8,30,779.0,119.0,3.5,22.9,628.0,550.95,426.02
2018,7,1,8,45,794.5,122.0,3.5,23.5,671.0,602.77,464.92
2018,7,1,9,0,810.0,125.0,3.5,24.1,714.0,653.99,502.19
2018,7,1,9,15,827.0,125.0,3.55,24.6,754.5,702.49,536.91
2018,7,1,9,30,844.0,125.0,3.6,25.1,795.0,745.82,567.08
2018,7,1,9,45,860.0,123.5,3.65,25.65,831.0,789.1,595.06
2018,7,1,10,0,876.0,122.0,3.7,26.2,867.0,830.66,621.47
2018,7,1,10,15,882.0,123.5,3.75,26.55,894.5,864.69,642.95
2018,7,1,10,30,888.0,125.0,3.8,26.9,922.0,895.92,662.44
2018,7,1,10,45,892.0,126.5,3.9,27.25,942.5,922.42,678.94
2018,7,1,11,0,896.0,128.0,4.0,27.6,963.0,945.73,693.32
2018,7,1,11,15,898.0,129.5,4.1,27.8,977.0,963.89,704.73
2018,7,1,11,30,900.0,131.0,4.2,28.0,991.0,978.63,713.98
2018,7,1,11,45,900.5,132.0,4.3,28.2,997.5,988.01,719.79
2018,7,1,12,0,901.0,133.0,4.4,28.4,1004.0,993.9,723.43
2018,7,1,12,15,897.5,135.5,4.45,28.45,1002.5,993.85,723.45
2018,7,1,12,30,894.0,138.0,4.5,28.5,1001.0,990.32,721.33
2018,7,1,12,45,887.0,141.0,4.55,28.5,991.0,980.5,715.32
2018,7,1,13,0,880.0,144.0,4.6,28.5,981.0,967.35,707.16
2018,7,1,13,15,876.0,143.5,4.65,28.25,965.5,950.49,697.56
2018,7,1,13,30,872.0,143.0,4.7,28.0,950.0,930.38,685.79
2018,7,1,13,45,866.0,142.0,4.75,27.8,927.0,904.87,670.22
2018,7,1,14,0,860.0,141.0,4.8,27.6,904.0,876.41,652.57
2018,7,1,14,15,853.0,139.0,4.8,27.3,875.5,843.39,631.62
2018,7,1,14,30,846.0,137.0,4.8,27.0,847.0,813.55,612.75
2018,7,1,14,45,836.0,135.0,4.8,26.65,812.0,772.49,585.93
2018,7,1,15,0,826.0,133.0,4.8,26.3,777.0,729.46,556.47
2018,7,1,15,15,813.5,130.0,4.8,26.3,737.0,682.05,521.95
2018,7,1,15,30,801.0,127.0,4.8,26.3,697.0,633.36,485.74
