Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,7,13,45,902.5,63.5,3.3,24.15,508.5,844.81,648.67
2018,11,7,14,0,891.0,62.0,3.3,24.2,480.0,804.82,621.77
2018,11,7,14,15,874.0,60.5,3.3,24.05,445.5,758.24,590.33
2018,11,7,14,30,857.0,59.0,3.3,23.9,411.0,710.02,557.19
2018,11,7,14,45,833.5,56.5,3.3,23.75,371.5,654.69,518.12
2018,11,7,15,0,810.0,54.0,3.3,23.6,332.0,604.02,480.45
2018,11,7,15,15,774.5,51.0,3.3,23.6,288.5,539.76,429.85
2018,11,7,15,30,739.0,48.0,3.3,23.6,245.0,476.93,378.61
2018,11,7,15,45,686.0,44.0,2.55,22.25,200.0,406.09,319.8
2018,11,7,16,0,633.0,40.0,1.8,20.9,155.0,339.33,262.14
2018,11,7,16,15,542.5,34.0,1.7,19.7,112.5,260.58,194.62
2018,11,7,16,30,452.0,28.0,1.6,18.5,70.0,190.85,127.18
2018,11,7,16,45,282.0,19.0,1.5,17.3,40.0,103.33,0.0
2018,11,7,17,0,112.0,10.0,1.4,16.1,10.0,32.28,0.0
2018,11,7,17,15,56.0,5.0,1.4,15.75,5.0,0.0,0.0
2018,11,7,17,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,1.4,14.35,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,1.45,13.85,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,1.55,12.65,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,1.75,11.8,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,1.95,11.3,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,2.1,10.45,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,2.1,10.15,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,2.1,9.95,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,2.1,9.55,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,2.05,8.65,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,2.0,8.35,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,2.0,8.05,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,2.0,7.75,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,2.05,7.8,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,11,8,6,45,92.0,11.5,2.15,8.2,16.5,30.2,0.0
2018,11,8,7,0,184.0,23.0,2.2,8.4,33.0,84.13,0.0
2018,11,8,7,15,310.0,35.5,2.45,9.15,71.5,158.6,113.29
2018,11,8,7,30,436.0,48.0,2.7,9.9,110.0,240.78,189.55
2018,11,8,7,45,518.0,56.5,3.0,10.65,156.0,313.67,255.19
2018,11,8,8,0,600.0,65.0,3.3,11.4,202.0,394.43,325.93
2018,11,8,8,15,653.5,70.5,3.35,12.2,248.0,463.58,385.08
2018,11,8,8,30,707.0,76.0,3.4,13.0,294.0,536.45,445.06
2018,11,8,8,45,746.0,78.5,3.5,13.75,337.0,599.63,495.55
2018,11,8,9,0,785.0,81.0,3.6,14.5,380.0,660.09,542.43
2018,11,8,9,15,813.5,83.0,3.7,15.3,419.0,717.28,583.44
2018,11,8,9,30,842.0,85.0,3.8,16.1,458.0,773.94,623.03
2018,11,8,9,45,867.5,86.0,3.85,16.85,493.0,826.09,658.35
2018,11,8,10,0,893.0,87.0,3.9,17.6,528.0,876.73,691.91
2018,11,8,10,15,907.0,89.0,3.9,18.15,555.5,916.71,717.58
2018,11,8,10,30,921.0,91.0,3.9,18.7,583.0,953.91,741.05
2018,11,8,10,45,927.0,92.5,3.95,19.2,601.0,980.16,757.14
2018,11,8,11,0,933.0,94.0,4.0,19.7,619.0,1002.86,770.85
2018,11,8,11,15,936.0,94.5,3.95,20.05,628.5,1017.83,779.08
2018,11,8,11,30,939.0,95.0,3.9,20.4,638.0,1028.93,784.83
2018,11,8,11,45,929.5,97.5,3.9,20.7,636.5,1026.66,782.11
2018,11,8,12,0,920.0,100.0,3.9,21.0,635.0,1020.39,776.96
2018,11,8,12,15,924.0,97.5,3.8,21.25,630.0,1016.96,773.43
2018,11,8,12,30,928.0,95.0,3.7,21.5,625.0,1009.56,767.34
2018,11,8,12,45,941.0,89.0,3.65,21.75,615.5,992.82,755.44
2018,11,8,13,0,954.0,83.0,3.6,22.0,606.0,981.52,747.49
2018,11,8,13,15,942.5,83.0,3.5,22.15,583.0,951.6,726.79
2018,11,8,13,30,931.0,83.0,3.4,22.3,560.0,918.55,704.11
2018,11,8,13,45,914.0,82.0,3.25,22.45,529.5,884.49,680.41
2018,11,8,14,0,897.0,81.0,3.1,22.6,499.0,839.78,649.17
2018,11,8,14,15,874.0,79.5,2.95,22.55,462.0,787.74,613.03
2018,11,8,14,30,851.0,78.0,2.8,22.5,425.0,734.34,575.47
2018,11,8,14,45,817.5,76.0,2.6,22.45,382.5,672.1,530.58
2018,11,8,15,0,784.0,74.0,2.4,22.4,340.0,610.06,482.96
2018,11,8,15,15,742.5,69.5,2.4,22.4,294.5,545.17,432.43
2018,11,8,15,30,701.0,65.0,2.4,22.4,249.0,478.54,378.85
2018,11,8,15,45,623.5,59.5,1.75,20.7,200.5,395.51,311.36
2018,11,8,16,0,546.0,54.0,1.1,19.0,152.0,319.15,247.06
2018,11,8,16,15,391.5,44.0,1.1,18.15,103.5,216.36,162.25
2018,11,8,16,30,237.0,34.0,1.1,17.3,55.0,132.03,87.12
2018,11,8,16,45,138.5,20.0,1.15,16.5,30.5,65.92,0.0
2018,11,8,17,0,40.0,6.0,1.2,15.7,6.0,13.74,0.0
2018,11,8,17,15,20.0,3.0,1.2,15.35,3.0,0.0,0.0
2018,11,8,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.25,14.65,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,1.25,13.4,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,1.35,11.1,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,1.45,10.75,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,1.6,8.85,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,1.55,8.4,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,1.5,8.05,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,1.5,7.75,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,1.5,7.55,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,1.5,7.45,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,1.5,7.35,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,1.55,7.25,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,1.6,7.15,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,1.6,7.05,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,1.6,7.05,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,1.55,7.15,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,11,9,6,45,105.0,11.5,1.35,8.1,16.5,32.94,0.0
2018,11,9,7,0,210.0,23.0,1.3,8.4,33.0,88.95,0.0
2018,11,9,7,15,346.0,33.5,1.25,9.35,72.0,168.54,118.03
2018,11,9,7,30,482.0,44.0,1.2,10.3,111.0,254.54,198.14
2018,11,9,7,45,560.5,51.5,1.15,11.25,157.0,326.92,262.15
2018,11,9,8,0,639.0,59.0,1.1,12.2,203.0,406.77,329.82
2018,11,9,8,15,688.5,64.0,1.05,12.9,248.5,474.77,385.86
2018,11,9,8,30,738.0,69.0,1.0,13.6,294.0,546.06,441.87
2018,11,9,8,45,771.0,73.5,1.0,14.3,337.0,605.16,486.66
2018,11,9,9,0,804.0,78.0,1.0,15.0,380.0,668.82,532.84
2018,11,9,9,15,790.5,89.5,1.0,15.8,411.0,711.04,560.02
2018,11,9,9,30,777.0,101.0,1.0,16.6,442.0,745.79,581.43
2018,11,9,9,45,746.0,118.0,1.05,17.35,464.0,768.97,595.16
2018,11,9,10,0,715.0,135.0,1.1,18.1,486.0,786.92,605.26
2018,11,9,10,15,728.0,138.5,1.1,18.6,510.5,823.43,628.02
2018,11,9,10,30,741.0,142.0,1.1,19.1,535.0,857.67,648.7
2018,11,9,10,45,749.0,144.5,1.1,19.6,552.5,883.74,663.72
2018,11,9,11,0,757.0,147.0,1.1,20.1,570.0,906.92,676.86
2018,11,9,11,15,761.0,148.5,1.1,20.4,579.5,922.17,685.34
2018,11,9,11,30,765.0,150.0,1.1,20.7,589.0,934.18,691.89
2018,11,9,11,45,764.5,150.5,1.1,21.0,590.5,937.45,692.91
2018,11,9,12,0,764.0,151.0,1.1,21.3,592.0,937.33,692.01
2018,11,9,12,15,763.5,149.5,1.15,21.55,586.5,931.56,688.61
2018,11,9,12,30,763.0,148.0,1.2,21.8,581.0,922.43,683.21
2018,11,9,12,45,760.0,146.5,1.2,22.0,569.0,907.66,673.61
2018,11,9,13,0,757.0,145.0,1.2,22.2,557.0,889.71,662.1
2018,11,9,13,15,745.0,142.5,1.25,22.2,535.0,859.55,643.77
2018,11,9,13,30,733.0,140.0,1.3,22.2,513.0,826.83,623.67
2018,11,9,13,45,694.0,139.0,1.3,22.25,477.0,770.82,586.65
2018,11,9,14,0,655.0,138.0,1.3,22.3,441.0,714.26,548.84
2018,11,9,14,15,650.5,131.0,1.25,22.05,413.0,678.02,524.39
2018,11,9,14,30,646.0,124.0,1.2,21.8,385.0,639.75,497.6
2018,11,9,14,45,611.5,117.5,1.2,21.55,345.0,579.45,454.21
2018,11,9,15,0,577.0,111.0,1.2,21.3,305.0,517.81,408.69
2018,11,9,15,15,521.0,102.0,1.2,21.3,259.5,445.67,353.17
2018,11,9,15,30,465.0,93.0,1.2,21.3,214.0,377.78,299.22
2018,11,9,15,45,324.5,80.0,1.05,19.5,156.5,268.56,212.69
2018,11,9,16,0,184.0,67.0,0.9,17.7,99.0,166.14,129.69
2018,11,9,16,15,123.0,49.5,0.95,17.0,68.0,112.84,84.51
2018,11,9,16,30,62.0,32.0,1.0,16.3,37.0,60.35,37.42
2018,11,9,16,45,35.5,17.5,1.1,15.6,20.0,25.27,0.0
2018,11,9,17,0,9.0,3.0,1.2,14.9,3.0,2.73,0.0
2018,11,9,17,15,4.5,1.5,1.2,14.55,1.5,0.0,0.0
2018,11,9,17,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,1.15,13.2,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,1.05,13.05,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,0.85,12.9,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,0.75,12.9,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,0.65,12.45,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,0.65,12.15,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,0.7,11.35,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,0.7,11.25,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,0.7,10.85,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,0.75,10.6,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,0.8,10.35,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,0.75,9.05,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,0.85,8.35,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,11,10,6,45,27.5,7.0,0.9,8.05,8.0,12.24,0.0
2018,11,10,7,0,55.0,14.0,0.9,7.9,16.0,32.95,0.0
2018,11,10,7,15,122.5,31.5,0.9,8.2,45.5,85.48,57.91
2018,11,10,7,30,190.0,49.0,0.9,8.5,75.0,146.24,114.65
2018,11,10,7,45,249.0,66.5,0.85,8.85,113.5,203.47,165.42
2018,11,10,8,0,308.0,84.0,0.8,9.2,152.0,266.96,220.46
2018,11,10,8,15,358.5,98.5,0.95,9.75,194.0,328.17,272.68
2018,11,10,8,30,409.0,113.0,1.1,10.3,236.0,393.86,327.17
2018,11,10,8,45,446.0,124.5,1.2,10.85,276.0,451.39,373.47
2018,11,10,9,0,483.0,136.0,1.3,11.4,316.0,511.14,420.25
2018,11,10,9,15,512.5,144.5,1.35,12.1,352.5,563.74,459.77
2018,11,10,9,30,542.0,153.0,1.4,12.8,389.0,617.07,498.81
2018,11,10,9,45,565.5,159.0,1.4,13.5,420.0,663.0,530.99
2018,11,10,10,0,589.0,165.0,1.4,14.2,451.0,708.45,562.07
2018,11,10,10,15,605.5,168.0,1.4,14.95,474.5,743.52,584.93
2018,11,10,10,30,622.0,171.0,1.4,15.7,498.0,777.05,606.07
2018,11,10,10,45,634.0,172.5,1.4,16.45,515.0,807.9,624.91
2018,11,10,11,0,646.0,174.0,1.4,17.2,532.0,832.08,638.95
2018,11,10,11,15,647.5,174.5,1.35,17.6,538.5,842.77,643.98
2018,11,10,11,30,649.0,175.0,1.3,18.0,545.0,850.53,647.23
2018,11,10,11,45,655.5,175.5,1.3,18.4,550.0,860.06,652.48
2018,11,10,12,0,662.0,176.0,1.3,18.8,555.0,866.58,655.8
2018,11,10,12,15,631.0,184.0,1.4,18.95,542.5,837.51,637.08
2018,11,10,12,30,600.0,192.0,1.5,19.1,530.0,812.18,621.05
2018,11,10,12,45,555.0,200.5,1.6,19.2,507.5,772.35,593.86
2018,11,10,13,0,510.0,209.0,1.7,19.3,485.0,731.17,565.4
2018,11,10,13,15,498.5,203.5,1.7,19.3,464.5,703.26,546.35
2018,11,10,13,30,487.0,198.0,1.7,19.3,444.0,673.78,525.88
2018,11,10,13,45,470.5,190.5,1.7,19.3,417.5,636.54,499.55
2018,11,10,14,0,454.0,183.0,1.7,19.3,391.0,598.48,472.3
2018,11,10,14,15,432.5,172.0,1.55,19.0,358.5,552.14,438.16
2018,11,10,14,30,411.0,161.0,1.4,18.7,326.0,505.92,403.58
2018,11,10,14,45,382.5,148.0,1.2,18.35,289.5,441.59,354.55
2018,11,10,15,0,354.0,135.0,1.0,18.0,253.0,391.18,315.06
2018,11,10,15,15,305.5,119.0,1.0,18.0,211.0,327.02,264.03
2018,11,10,15,30,257.0,103.0,1.0,18.0,169.0,267.04,215.12
2018,11,10,15,45,195.0,84.0,0.95,16.6,128.5,201.17,161.2
2018,11,10,16,0,133.0,65.0,0.9,15.2,88.0,141.62,111.34
2018,11,10,16,15,94.5,45.5,0.95,14.8,59.5,96.87,72.54
2018,11,10,16,30,56.0,26.0,1.0,14.4,31.0,49.41,29.01
2018,11,10,16,45,32.0,14.0,1.05,13.95,16.5,21.16,0.0
2018,11,10,17,0,8.0,2.0,1.1,13.5,2.0,1.82,0.0
2018,11,10,17,15,4.0,1.0,1.1,13.25,1.0,0.0,0.0
2018,11,10,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,0.95,11.75,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,0.8,11.25,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,0.85,10.95,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,0.95,10.6,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,1.15,8.95,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,1.25,8.4,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.45,7.75,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,1.55,7.35,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,1.65,6.85,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,1.7,5.95,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,1.7,5.55,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,1.7,5.25,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,1.7,5.05,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,11,11,6,45,55.5,8.5,1.75,5.6,11.0,7.73,0.0
2018,11,11,7,0,111.0,17.0,1.8,5.8,22.0,45.3,0.0
2018,11,11,7,15,226.0,32.5,1.95,6.75,57.5,128.36,86.83
2018,11,11,7,30,341.0,48.0,2.1,7.7,93.0,203.36,159.97
2018,11,11,7,45,427.5,58.5,2.3,8.65,137.0,273.44,223.07
2018,11,11,8,0,514.0,69.0,2.5,9.6,181.0,353.35,293.0
2018,11,11,8,15,575.0,76.0,2.6,10.45,226.5,423.85,353.54
2018,11,11,8,30,636.0,83.0,2.7,11.3,272.0,498.93,415.74
2018,11,11,8,45,681.5,86.5,2.75,12.1,315.0,564.26,468.1
2018,11,11,9,0,727.0,90.0,2.8,12.9,358.0,631.57,520.21
2018,11,11,9,15,745.5,96.0,2.75,13.75,394.5,683.61,557.78
2018,11,11,9,30,764.0,102.0,2.7,14.6,431.0,734.7,592.62
2018,11,11,9,45,773.5,107.0,2.65,15.45,460.5,776.1,619.43
2018,11,11,10,0,783.0,112.0,2.6,16.3,490.0,815.33,644.12
2018,11,11,10,15,795.0,114.0,2.45,16.95,514.0,850.76,665.34
2018,11,11,10,30,807.0,116.0,2.3,17.6,538.0,883.69,684.29
2018,11,11,10,45,722.0,133.0,2.2,18.2,519.5,843.73,652.87
2018,11,11,11,0,637.0,150.0,2.1,18.8,501.0,797.03,617.56
2018,11,11,11,15,694.0,139.0,2.05,19.25,527.0,846.2,650.47
2018,11,11,11,30,751.0,128.0,2.0,19.7,553.0,892.87,680.17
2018,11,11,11,45,743.0,126.5,1.95,20.1,548.0,886.56,673.67
2018,11,11,12,0,735.0,125.0,1.9,20.5,543.0,876.99,665.68
2018,11,11,12,15,731.5,121.0,1.9,20.7,533.5,865.45,657.57
2018,11,11,12,30,728.0,117.0,1.9,20.9,524.0,850.79,647.47
2018,11,11,12,45,696.0,123.0,1.95,21.1,504.5,819.12,626.24
2018,11,11,13,0,664.0,129.0,2.0,21.3,485.0,785.15,603.46
2018,11,11,13,15,714.0,121.5,2.0,21.35,491.0,806.14,619.05
2018,11,11,13,30,764.0,114.0,2.0,21.4,497.0,821.97,630.61
2018,11,11,13,45,778.5,107.5,2.0,21.45,479.5,803.84,618.69
2018,11,11,14,0,793.0,101.0,2.0,21.5,462.0,781.93,604.46
2018,11,11,14,15,772.5,97.0,1.9,21.3,427.0,732.44,570.32
2018,11,11,14,30,752.0,93.0,1.8,21.1,392.0,681.8,535.08
2018,11,11,14,45,723.0,88.0,1.7,20.95,352.0,623.34,492.23
2018,11,11,15,0,694.0,83.0,1.6,20.8,312.0,565.14,448.03
2018,11,11,15,15,650.0,77.5,1.6,20.8,268.5,498.09,395.95
2018,11,11,15,30,606.0,72.0,1.6,20.8,225.0,433.47,343.94
2018,11,11,15,45,542.5,63.5,1.35,18.95,180.5,359.04,283.93
2018,11,11,16,0,479.0,55.0,1.1,17.1,136.0,290.08,226.05
2018,11,11,16,15,378.5,43.0,1.15,16.45,95.0,209.98,157.42
2018,11,11,16,30,278.0,31.0,1.2,15.8,54.0,139.44,85.54
2018,11,11,16,45,156.5,18.5,1.25,15.15,29.5,58.04,0.0
2018,11,11,17,0,35.0,6.0,1.3,14.5,5.0,0.0,0.0
2018,11,11,17,15,17.5,3.0,1.35,14.2,2.5,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,1.45,8.95,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,1.55,7.45,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,1.6,6.65,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,1.6,6.35,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,1.6,5.55,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,1.65,5.45,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,1.7,5.35,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,11,12,6,45,64.0,8.5,1.6,5.9,11.0,7.73,0.0
2018,11,12,7,0,128.0,17.0,1.6,6.1,22.0,49.75,0.0
2018,11,12,7,15,245.0,31.0,1.7,7.2,56.5,131.72,86.0
2018,11,12,7,30,362.0,45.0,1.8,8.3,91.0,207.21,161.81
2018,11,12,7,45,439.0,55.5,1.95,9.4,133.5,275.16,223.17
2018,11,12,8,0,516.0,66.0,2.1,10.5,176.0,350.72,289.1
2018,11,12,8,15,566.5,74.0,2.15,11.3,219.5,416.34,345.33
2018,11,12,8,30,617.0,82.0,2.2,12.1,263.0,485.61,402.48
2018,11,12,8,45,651.5,88.5,2.3,12.9,304.0,546.18,450.87
2018,11,12,9,0,686.0,95.0,2.4,13.7,345.0,607.96,498.59
2018,11,12,9,15,701.5,102.0,2.35,14.45,380.0,657.27,534.53
2018,11,12,9,30,717.0,109.0,2.3,15.2,415.0,705.52,567.69
2018,11,12,9,45,722.0,116.5,2.3,16.0,443.5,744.57,593.26
2018,11,12,10,0,727.0,124.0,2.3,16.8,472.0,781.31,616.75
2018,11,12,10,15,741.5,127.0,2.25,17.4,497.0,818.67,640.37
2018,11,12,10,30,756.0,130.0,2.2,18.0,522.0,853.82,662.02
2018,11,12,10,45,766.5,131.0,2.15,18.6,539.5,880.58,677.55
2018,11,12,11,0,777.0,132.0,2.1,19.2,557.0,904.51,691.07
2018,11,12,11,15,783.0,132.5,2.0,19.8,567.0,920.64,698.69
2018,11,12,11,30,789.0,133.0,1.9,20.4,577.0,933.54,704.15
2018,11,12,11,45,792.0,132.5,1.8,20.95,579.0,939.06,704.87
2018,11,12,12,0,795.0,132.0,1.7,21.5,581.0,941.16,703.47
2018,11,12,12,15,781.5,135.0,1.6,21.8,573.0,928.43,693.08
2018,11,12,12,30,768.0,138.0,1.5,22.1,565.0,912.41,680.82
2018,11,12,12,45,746.5,141.0,1.35,22.4,547.5,885.91,661.09
2018,11,12,13,0,725.0,144.0,1.2,22.7,530.0,856.68,639.75
2018,11,12,13,15,715.5,141.0,1.1,22.75,509.5,829.02,620.83
2018,11,12,13,30,706.0,138.0,1.0,22.8,489.0,798.81,600.19
2018,11,12,13,45,692.5,133.0,0.9,22.8,461.5,760.74,574.31
2018,11,12,14,0,679.0,128.0,0.8,22.8,434.0,720.79,547.06
2018,11,12,14,15,656.5,122.5,0.75,22.55,400.5,671.78,514.14
2018,11,12,14,30,634.0,117.0,0.7,22.3,367.0,622.04,479.44
2018,11,12,14,45,603.5,109.5,0.6,22.05,328.0,564.37,437.61
2018,11,12,15,0,573.0,102.0,0.5,21.8,289.0,507.35,395.2
2018,11,12,15,15,527.5,93.0,0.5,21.8,247.0,438.56,343.23
2018,11,12,15,30,482.0,84.0,0.5,21.8,205.0,376.4,294.46
2018,11,12,15,45,418.5,72.5,0.6,20.25,162.5,306.18,239.68
2018,11,12,16,0,355.0,61.0,0.7,18.7,120.0,242.16,187.32
2018,11,12,16,15,258.5,46.0,0.75,18.1,82.0,168.26,124.92
2018,11,12,16,30,162.0,31.0,0.8,17.5,44.0,102.86,59.97
2018,11,12,16,45,89.5,17.0,0.85,16.9,23.5,39.03,0.0
2018,11,12,17,0,17.0,3.0,0.9,16.3,3.0,0.0,0.0
2018,11,12,17,15,8.5,1.5,0.9,15.95,1.5,0.0,0.0
2018,11,12,17,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,0.95,15.25,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.05,14.25,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,1.15,12.3,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,1.05,12.15,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,0.95,11.3,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.25,9.6,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,11,13,6,45,6.5,5.0,1.25,8.5,5.0,0.0,0.0
2018,11,13,7,0,13.0,10.0,1.2,8.5,10.0,12.56,0.0
2018,11,13,7,15,6.5,20.0,1.15,8.9,20.0,20.94,9.01
2018,11,13,7,30,0.0,30.0,1.1,9.3,30.0,26.47,16.59
2018,11,13,7,45,0.0,42.5,1.1,9.7,42.5,38.27,27.22
2018,11,13,8,0,0.0,55.0,1.1,10.1,55.0,50.01,37.65
2018,11,13,8,15,7.5,79.0,1.3,10.75,81.0,78.4,62.26
2018,11,13,8,30,15.0,103.0,1.5,11.4,107.0,107.82,87.45
2018,11,13,8,45,23.0,119.5,1.7,12.0,127.0,129.84,106.08
2018,11,13,9,0,31.0,136.0,1.9,12.6,147.0,162.61,133.45
2018,11,13,9,15,23.0,143.0,1.85,13.25,151.5,153.88,125.39
2018,11,13,9,30,15.0,150.0,1.8,13.9,156.0,154.68,125.3
2018,11,13,9,45,23.0,152.0,1.8,14.55,162.5,162.46,131.49
2018,11,13,10,0,31.0,154.0,1.8,15.2,169.0,182.0,147.26
2018,11,13,10,15,74.5,187.0,1.8,15.8,225.0,258.11,209.58
2018,11,13,10,30,118.0,220.0,1.8,16.4,281.0,353.62,285.04
2018,11,13,10,45,97.5,227.0,1.8,17.05,278.5,328.68,263.55
2018,11,13,11,0,77.0,234.0,1.8,17.7,276.0,319.13,254.58
2018,11,13,11,15,64.5,232.5,1.8,17.9,268.0,305.9,243.53
2018,11,13,11,30,52.0,231.0,1.8,18.1,260.0,292.42,232.31
2018,11,13,11,45,76.0,236.0,1.8,18.3,278.5,321.22,255.48
2018,11,13,12,0,100.0,241.0,1.8,18.5,297.0,350.03,278.29
2018,11,13,12,15,56.0,216.0,1.6,18.4,247.5,278.03,220.63
2018,11,13,12,30,12.0,191.0,1.4,18.3,198.0,192.94,152.07
2018,11,13,12,45,17.5,194.5,1.2,18.15,204.0,202.04,159.88
2018,11,13,13,0,23.0,198.0,1.0,18.0,210.0,211.15,167.33
2018,11,13,13,15,62.0,195.0,0.9,17.85,226.0,257.39,205.42
2018,11,13,13,30,101.0,192.0,0.8,17.7,242.0,302.34,241.65
2018,11,13,13,45,124.5,188.5,0.7,17.6,246.5,315.63,252.42
2018,11,13,14,0,148.0,185.0,0.6,17.5,251.0,327.33,262.01
2018,11,13,14,15,231.5,163.0,0.6,17.15,257.5,374.1,300.62
2018,11,13,14,30,315.0,141.0,0.6,16.8,264.0,399.24,321.87
2018,11,13,14,45,420.0,116.0,0.6,16.45,262.5,441.98,356.07
2018,11,13,15,0,525.0,91.0,0.6,16.1,261.0,465.08,374.13
2018,11,13,15,15,410.0,88.5,0.6,16.1,210.0,363.56,293.54
2018,11,13,15,30,295.0,86.0,0.6,16.1,159.0,277.45,223.83
2018,11,13,15,45,254.5,72.0,0.75,15.3,126.0,225.4,181.03
2018,11,13,16,0,214.0,58.0,0.9,14.5,93.0,168.69,132.86
2018,11,13,16,15,164.5,42.5,0.95,14.15,64.5,120.61,90.24
2018,11,13,16,30,115.0,27.0,1.0,13.8,36.0,82.09,45.84
2018,11,13,16,45,66.5,14.5,1.05,13.45,19.0,30.71,0.0
2018,11,13,17,0,18.0,2.0,1.1,13.1,2.0,0.0,0.0
2018,11,13,17,15,9.0,1.0,1.1,12.9,1.0,0.0,0.0
2018,11,13,17,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,0.95,11.65,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,0.95,10.15,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.05,9.85,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.25,8.6,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.3,7.85,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,11,14,6,45,33.5,6.5,1.2,6.0,7.5,0.0,0.0
2018,11,14,7,0,67.0,13.0,1.2,6.0,15.0,29.64,0.0
2018,11,14,7,15,150.0,29.5,1.15,6.75,44.5,97.24,57.06
2018,11,14,7,30,233.0,46.0,1.1,7.5,74.0,159.58,123.81
2018,11,14,7,45,298.0,61.5,1.1,8.2,113.0,218.92,177.46
2018,11,14,8,0,363.0,77.0,1.1,8.9,152.0,285.26,235.44
2018,11,14,8,15,411.0,90.0,1.2,9.6,193.0,345.84,287.5
2018,11,14,8,30,459.0,103.0,1.3,10.3,234.0,410.54,341.32
2018,11,14,8,45,492.0,113.5,1.45,11.0,272.5,466.34,386.59
2018,11,14,9,0,525.0,124.0,1.6,11.7,311.0,523.89,431.94
2018,11,14,9,15,563.5,129.0,1.65,12.45,348.5,580.32,474.78
2018,11,14,9,30,602.0,134.0,1.7,13.2,386.0,638.01,517.34
2018,11,14,9,45,636.5,134.0,1.75,14.0,418.0,692.86,556.54
2018,11,14,10,0,671.0,134.0,1.8,14.8,450.0,743.45,590.81
2018,11,14,10,15,687.5,137.0,1.9,15.55,475.0,781.09,615.7
2018,11,14,10,30,704.0,140.0,2.0,16.3,500.0,816.79,639.05
2018,11,14,10,45,715.0,141.5,2.15,17.05,517.0,843.65,656.44
2018,11,14,11,0,726.0,143.0,2.3,17.8,534.0,867.88,671.99
2018,11,14,11,15,731.0,143.0,2.3,18.25,542.5,882.01,679.98
2018,11,14,11,30,736.0,143.0,2.3,18.7,551.0,893.05,686.01
2018,11,14,11,45,738.5,143.0,2.3,19.2,553.5,898.58,688.24
2018,11,14,12,0,741.0,143.0,2.3,19.7,556.0,900.86,688.46
2018,11,14,12,15,722.5,147.0,2.3,19.95,546.5,884.74,676.86
2018,11,14,12,30,704.0,151.0,2.3,20.2,537.0,865.56,663.46
2018,11,14,12,45,675.0,156.0,2.25,20.5,519.0,834.96,641.68
2018,11,14,13,0,646.0,161.0,2.2,20.8,501.0,801.94,618.35
2018,11,14,13,15,634.0,158.0,2.15,20.85,480.5,773.63,598.92
2018,11,14,13,30,622.0,155.0,2.1,20.9,460.0,738.33,574.42
2018,11,14,13,45,604.5,149.5,2.1,20.9,432.5,699.18,547.37
2018,11,14,14,0,587.0,144.0,2.1,20.9,405.0,658.85,518.68
2018,11,14,14,15,563.0,137.5,1.9,20.6,372.5,611.48,483.75
2018,11,14,14,30,539.0,131.0,1.7,20.3,340.0,563.99,448.15
2018,11,14,14,45,507.0,122.0,1.55,19.95,302.5,508.35,406.01
2018,11,14,15,0,475.0,113.0,1.4,19.6,265.0,454.0,363.88
2018,11,14,15,15,396.5,101.5,1.4,19.6,216.5,370.98,298.21
2018,11,14,15,30,318.0,90.0,1.4,19.6,168.0,294.69,236.3
2018,11,14,15,45,294.0,75.0,1.25,17.85,136.0,248.46,198.22
2018,11,14,16,0,270.0,60.0,1.1,16.1,104.0,204.41,160.24
2018,11,14,16,15,193.0,43.0,1.1,15.6,69.5,140.34,104.62
2018,11,14,16,30,116.0,26.0,1.1,15.1,35.0,80.75,42.3
2018,11,14,16,45,61.0,13.5,1.15,14.6,18.0,28.36,0.0
2018,11,14,17,0,6.0,1.0,1.2,14.1,1.0,0.0,0.0
2018,11,14,17,15,3.0,0.5,1.15,13.95,0.5,0.0,0.0
2018,11,14,17,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,0.85,13.1,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,0.75,12.45,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,0.7,11.55,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,0.75,11.45,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,0.8,11.15,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,0.85,11.05,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,0.95,9.35,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.25,8.35,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.35,7.8,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,11,15,6,45,20.5,5.0,1.35,6.1,5.5,0.0,0.0
2018,11,15,7,0,41.0,10.0,1.3,6.0,11.0,19.96,0.0
2018,11,15,7,15,109.5,27.0,1.3,6.75,38.0,73.97,39.12
2018,11,15,7,30,178.0,44.0,1.3,7.5,65.0,136.29,105.11
2018,11,15,7,45,241.5,61.0,1.3,8.2,102.5,193.59,156.85
2018,11,15,8,0,305.0,78.0,1.3,8.9,140.0,257.72,213.07
2018,11,15,8,15,355.5,92.5,1.5,9.55,180.5,318.25,265.52
2018,11,15,8,30,406.0,107.0,1.7,10.2,221.0,383.26,320.35
2018,11,15,8,45,445.0,117.0,1.85,10.85,259.5,439.77,366.79
2018,11,15,9,0,484.0,127.0,2.0,11.5,298.0,498.68,413.9
2018,11,15,9,15,508.5,136.0,1.95,12.15,332.0,547.89,451.26
2018,11,15,9,30,533.0,145.0,1.9,12.8,366.0,597.46,487.79
2018,11,15,9,45,549.5,152.5,1.9,13.45,395.0,638.92,517.42
2018,11,15,10,0,566.0,160.0,1.9,14.1,424.0,679.54,545.77
2018,11,15,10,15,583.0,164.0,1.95,14.8,448.0,715.36,570.4
2018,11,15,10,30,600.0,168.0,2.0,15.5,472.0,749.8,593.67
2018,11,15,10,45,612.5,170.0,2.05,16.15,489.5,776.17,610.61
2018,11,15,11,0,625.0,172.0,2.1,16.8,507.0,800.46,626.04
2018,11,15,11,15,632.5,172.5,2.05,17.25,516.5,821.26,638.59
2018,11,15,11,30,640.0,173.0,2.0,17.7,526.0,834.62,645.92
2018,11,15,11,45,643.5,171.5,2.0,18.15,527.5,839.28,647.8
2018,11,15,12,0,647.0,170.0,2.0,18.6,529.0,840.98,647.83
2018,11,15,12,15,625.0,175.5,1.95,18.8,519.0,817.96,630.97
2018,11,15,12,30,603.0,181.0,1.9,19.0,509.0,798.63,617.04
2018,11,15,12,45,570.5,186.0,1.9,19.2,490.5,766.84,594.26
2018,11,15,13,0,538.0,191.0,1.9,19.4,472.0,733.43,570.11
2018,11,15,13,15,527.0,186.0,1.9,19.45,452.0,706.26,551.27
2018,11,15,13,30,516.0,181.0,1.9,19.5,432.0,677.44,531.02
2018,11,15,13,45,500.0,173.5,1.9,19.5,406.0,640.16,504.5
2018,11,15,14,0,484.0,166.0,1.9,19.5,380.0,601.95,476.96
2018,11,15,14,15,461.5,157.0,1.7,19.2,348.5,556.4,442.95
2018,11,15,14,30,439.0,148.0,1.5,18.9,317.0,510.95,408.49
2018,11,15,14,45,409.5,136.0,1.3,18.55,281.0,457.76,367.53
2018,11,15,15,0,380.0,124.0,1.1,18.2,245.0,405.92,326.78
2018,11,15,15,15,339.5,110.0,1.1,18.2,206.5,347.07,279.85
2018,11,15,15,30,299.0,96.0,1.1,18.2,168.0,282.34,227.15
2018,11,15,15,45,250.0,78.0,1.1,16.45,130.0,222.09,177.86
2018,11,15,16,0,201.0,60.0,1.1,14.7,92.0,166.61,130.97
2018,11,15,16,15,139.5,41.5,1.15,14.2,60.5,110.66,82.05
2018,11,15,16,30,78.0,23.0,1.2,13.7,29.0,57.61,26.99
2018,11,15,16,45,41.0,12.0,1.2,13.2,15.0,21.73,0.0
2018,11,15,17,0,4.0,1.0,1.2,12.7,1.0,0.0,0.0
2018,11,15,17,15,2.0,0.5,1.2,12.45,0.5,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,1.15,11.05,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,0.85,11.1,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,0.85,10.35,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,0.95,9.85,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,1.05,9.2,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,1.25,7.95,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,1.35,6.8,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,1.4,5.95,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,1.35,5.65,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,11,16,6,45,25.5,5.5,1.3,5.15,6.0,0.0,0.0
2018,11,16,7,0,51.0,11.0,1.3,5.2,12.0,23.46,0.0
2018,11,16,7,15,134.0,26.5,1.3,6.05,39.5,86.7,42.12
2018,11,16,7,30,217.0,42.0,1.3,6.9,67.0,148.69,114.33
2018,11,16,7,45,288.5,57.0,1.35,7.7,105.5,209.14,169.46
2018,11,16,8,0,360.0,72.0,1.4,8.5,144.0,277.34,229.42
2018,11,16,8,15,413.5,83.5,1.45,9.15,184.5,338.77,282.67
2018,11,16,8,30,467.0,95.0,1.5,9.8,225.0,404.88,338.14
2018,11,16,8,45,506.5,103.5,1.6,10.5,264.0,462.65,385.32
2018,11,16,9,0,546.0,112.0,1.7,11.2,303.0,522.72,432.89
2018,11,16,9,15,555.5,123.0,1.65,11.95,334.5,565.93,464.82
2018,11,16,9,30,565.0,134.0,1.6,12.7,366.0,608.18,495.01
2018,11,16,9,45,561.0,146.5,1.55,13.45,391.5,640.28,516.46
2018,11,16,10,0,557.0,159.0,1.5,14.2,417.0,670.12,535.68
2018,11,16,10,15,574.5,163.0,1.5,14.85,441.0,706.09,560.09
2018,11,16,10,30,592.0,167.0,1.5,15.5,465.0,740.73,583.02
2018,11,16,10,45,605.0,169.0,1.5,16.2,482.0,767.37,599.53
2018,11,16,11,0,618.0,171.0,1.5,16.9,499.0,791.99,614.45
2018,11,16,11,15,626.0,171.5,1.45,17.35,509.0,807.97,623.31
2018,11,16,11,30,634.0,172.0,1.4,17.8,519.0,826.91,634.3
2018,11,16,11,45,639.0,171.0,1.35,18.25,522.0,833.5,636.77
2018,11,16,12,0,644.0,170.0,1.3,18.7,525.0,837.17,637.47
2018,11,16,12,15,650.5,166.0,1.25,19.0,521.0,836.11,635.48
2018,11,16,12,30,657.0,162.0,1.2,19.3,517.0,832.0,631.6
2018,11,16,12,45,663.0,155.5,1.15,19.6,506.5,821.68,623.68
2018,11,16,13,0,669.0,149.0,1.1,19.9,496.0,808.26,613.86
2018,11,16,13,15,659.0,145.5,1.0,20.05,476.0,780.95,594.35
2018,11,16,13,30,649.0,142.0,0.9,20.2,456.0,751.32,573.42
2018,11,16,13,45,634.0,137.0,0.85,20.35,429.5,713.83,547.69
2018,11,16,14,0,619.0,132.0,0.8,20.5,403.0,674.72,520.52
2018,11,16,14,15,596.0,126.0,0.7,20.35,370.5,627.12,486.43
2018,11,16,14,30,573.0,120.0,0.6,20.2,338.0,575.15,448.74
2018,11,16,14,45,542.0,112.0,0.5,20.05,301.5,520.16,407.9
2018,11,16,15,0,511.0,104.0,0.4,19.9,265.0,466.29,366.89
2018,11,16,15,15,465.5,94.5,0.4,19.9,225.0,403.59,318.57
2018,11,16,15,30,420.0,85.0,0.4,19.9,185.0,344.24,271.29
2018,11,16,15,45,359.5,71.5,0.45,18.7,145.0,276.7,217.39
2018,11,16,16,0,299.0,58.0,0.5,17.5,105.0,215.11,166.29
2018,11,16,16,15,204.0,42.0,0.5,17.1,69.5,143.97,105.53
2018,11,16,16,30,109.0,26.0,0.5,16.7,34.0,72.15,31.66
2018,11,16,16,45,58.0,13.5,0.5,16.3,17.5,27.6,0.0
2018,11,16,17,0,7.0,1.0,0.5,15.9,1.0,0.0,0.0
2018,11,16,17,15,3.5,0.5,0.5,15.65,0.5,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.5,15.4,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.45,15.15,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.4,14.9,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.45,14.6,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.75,13.05,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.75,12.35,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.7,12.05,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.75,11.55,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.85,11.3,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,1.05,9.8,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,0.95,9.4,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,0.9,8.15,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,0.95,7.85,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,11,17,6,45,31.0,5.5,1.0,7.25,6.0,0.0,0.0
2018,11,17,7,0,62.0,11.0,1.0,7.2,12.0,26.29,0.0
2018,11,17,7,15,158.5,26.0,1.0,7.75,40.5,93.19,38.77
2018,11,17,7,30,255.0,41.0,1.0,8.3,69.0,161.85,122.94
2018,11,17,7,45,333.5,54.0,1.0,8.85,108.5,224.81,180.58
2018,11,17,8,0,412.0,67.0,1.0,9.4,148.0,296.34,243.1
2018,11,17,8,15,468.0,76.0,1.0,9.95,188.5,358.68,296.7
2018,11,17,8,30,524.0,85.0,1.0,10.5,229.0,428.96,354.75
2018,11,17,8,45,564.5,92.0,1.05,11.1,268.5,489.37,403.21
2018,11,17,9,0,605.0,99.0,1.1,11.7,308.0,551.72,451.58
2018,11,17,9,15,650.5,100.0,1.05,12.55,346.5,612.62,496.2
2018,11,17,9,30,696.0,101.0,1.0,13.4,385.0,674.64,539.24
2018,11,17,9,45,738.0,98.0,0.95,14.25,419.0,729.79,575.07
2018,11,17,10,0,780.0,95.0,0.9,15.1,453.0,784.67,609.59
2018,11,17,10,15,792.0,96.5,0.85,15.7,476.5,814.1,626.14
2018,11,17,10,30,804.0,98.0,0.8,16.3,500.0,846.08,644.45
2018,11,17,10,45,812.5,100.0,0.8,16.95,517.5,872.84,659.67
2018,11,17,11,0,821.0,102.0,0.8,17.6,535.0,896.61,672.86
2018,11,17,11,15,826.0,102.0,0.8,17.95,544.5,911.66,681.07
2018,11,17,11,30,831.0,102.0,0.8,18.3,554.0,923.35,687.3
2018,11,17,11,45,832.5,102.0,0.8,18.7,556.0,928.32,689.17
2018,11,17,12,0,834.0,102.0,0.8,19.1,558.0,929.78,689.01
2018,11,17,12,15,801.5,112.0,0.8,19.25,546.5,907.57,674.27
2018,11,17,12,30,769.0,122.0,0.8,19.4,535.0,889.33,662.55
2018,11,17,12,45,721.5,134.0,0.85,19.55,514.0,850.34,637.94
2018,11,17,13,0,674.0,146.0,0.9,19.7,493.0,808.7,611.51
2018,11,17,13,15,664.0,142.0,0.95,19.7,473.0,780.83,594.5
2018,11,17,13,30,654.0,138.0,1.0,19.7,453.0,750.65,575.5
2018,11,17,13,45,638.5,133.5,1.0,19.7,426.5,713.25,550.62
2018,11,17,14,0,623.0,129.0,1.0,19.7,400.0,674.25,524.3
2018,11,17,14,15,600.0,123.0,1.05,19.5,367.5,626.63,491.5
